Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,116.56,92.64
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,142.01,113.11
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,164.19,130.94
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,185.66,147.97
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,510.32,412.99
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,744.65,591.04
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,719.0,569.14
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,689.76,545.39
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,654.33,515.23
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,615.91,482.13
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,573.03,445.52
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,527.57,405.91
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,478.21,361.65
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,426.97,314.97
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,372.69,265.75
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,317.22,215.5
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,260.12,165.58
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,196.92,115.18
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,137.52,77.63
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,82.04,64.35
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,81.67,64.18
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,81.36,64.06
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,79.29,62.59
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,77.22,61.1
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,70.47,55.46
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,69.65,54.91
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,65.71,51.73
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,61.77,48.47
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,56.76,44.16
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,51.85,39.76
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,43.15,31.83
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,34.47,23.56
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,16.08,4.57
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,250.02,119.53
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,479.69,390.18
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,562.84,467.67
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,657.66,546.85
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,712.82,591.3
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,764.83,631.05
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,794.4,653.42
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,820.07,672.07
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,830.84,679.17
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,829.09,676.58
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,826.06,672.35
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,818.85,665.1
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,801.76,649.3
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,780.69,630.78
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,753.07,607.22
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,721.71,580.11
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,684.29,546.99
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,643.66,510.9
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,597.94,470.92
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,549.5,427.92
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,497.67,380.61
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,443.78,330.8
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,386.48,278.23
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,327.88,224.53
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,267.27,170.82
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,206.2,121.27
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,144.7,81.79
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,84.85,67.74
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,83.03,66.34
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,81.11,64.84
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,78.64,62.98
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,69.58,55.4
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,67.05,53.35
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,64.48,51.25
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,60.94,48.47
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,57.39,45.59
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,52.38,41.3
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,47.4,36.85
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,37.26,27.57
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,30.95,21.37
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,19.82,8.14
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,260.69,142.39
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,488.46,410.17
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,580.82,498.52
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,672.09,578.8
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,728.88,626.94
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,782.44,669.91
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,810.27,689.41
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,825.55,698.13
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,835.91,702.86
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,842.25,704.34
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,837.33,697.15
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,828.25,686.98
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,810.23,670.42
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,788.19,651.04
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,760.08,625.95
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,728.19,596.75
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,689.42,562.04
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,647.5,524.34
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,601.51,483.39
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,552.77,439.32
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,499.98,390.46
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,445.2,339.03
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,387.55,285.07
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,328.52,229.78
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,267.63,174.5
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,206.25,123.34
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,144.15,82.08
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,82.23,67.03
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,80.26,65.47
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,78.89,64.42
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,76.73,62.79
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,74.46,61.07
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,65.51,53.26
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,63.24,51.38
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,59.66,48.49
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,56.06,45.49
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,51.42,41.36
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,46.82,37.1
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,39.41,30.13
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,32.07,22.92
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,19.55,8.87
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,9.44,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,266.04,156.91
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,509.12,418.06
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,598.44,497.36
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,686.54,569.11
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,737.89,607.97
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,786.14,642.1
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,814.74,661.16
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,839.48,676.77
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,840.52,674.28
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,846.25,675.35
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,841.71,670.2
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,833.01,662.26
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,816.06,648.53
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,795.02,632.01
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,766.59,609.63
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,734.36,583.18
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,694.93,550.1
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,652.56,514.21
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,606.93,475.53
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,558.53,433.69
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,506.1,387.05
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,451.34,337.42
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,393.6,284.93
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,334.42,230.92
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,273.03,176.36
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,210.89,125.28
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,148.18,83.82
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,85.71,69.66
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,83.12,67.63
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,83.2,67.85
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,73.73,59.84
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,71.77,58.4
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,68.94,56.07
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,66.06,53.67
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,62.57,50.8
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,59.07,47.85
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,54.13,43.51
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,49.22,39.02
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,38.59,29.22
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,31.87,22.65
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,21.18,10.59
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,10.23,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,248.7,156.75
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,466.82,388.76
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,557.03,470.48
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,647.0,545.91
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,698.78,586.38
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,741.25,617.25
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,773.18,640.79
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,801.2,660.4
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,812.36,666.65
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,819.4,670.51
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,745.62,612.39
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,664.84,546.88
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,624.31,511.72
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,590.57,481.59
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,567.66,460.51
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,543.52,438.53
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,537.91,431.91
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,527.07,420.61
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,493.4,391.6
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,459.26,362.02
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,425.05,331.97
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,389.73,300.53
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,353.99,267.42
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,314.14,230.33
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,269.76,184.29
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,215.42,131.84
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,155.58,91.52
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,88.25,71.66
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,84.84,68.89
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,86.16,70.2
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,84.26,68.85
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,82.35,67.49
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,79.9,65.52
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,71.47,58.25
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,67.56,55.14
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,63.62,51.93
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,58.3,47.24
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,52.98,42.4
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,44.62,34.65
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,36.27,26.58
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,23.4,12.76
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,10.23,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,108.8,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,319.32,212.64
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,487.8,410.77
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,576.77,494.84
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,657.35,566.44
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,713.69,613.57
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,766.87,655.67
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,797.77,678.52
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,824.8,697.49
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,838.71,705.78
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,848.31,710.58
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,835.91,697.52
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,827.96,688.23
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,813.13,673.77
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,794.13,656.32
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,766.38,632.54
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,734.84,604.43
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,697.1,571.14
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,656.05,534.63
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,610.32,493.46
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,561.8,449.17
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,509.19,399.92
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,454.39,347.99
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,396.84,293.74
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,337.88,238.15
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,276.36,181.8
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,214.16,129.09
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,151.52,85.98
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,89.07,72.71
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,82.27,66.93
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,82.09,66.92
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,79.99,65.37
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,71.11,57.81
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,68.31,55.49
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,65.44,53.1
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,61.95,50.32
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,58.42,47.44
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,53.1,42.73
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,47.74,37.83
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,40.79,31.35
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,33.92,24.66
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,21.29,11.57
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,11.02,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,84.6,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,294.8,205.52
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,459.34,386.75
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,552.09,469.9
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,644.43,546.83
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,706.88,595.99
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,759.89,635.21
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,791.14,657.44
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,818.42,676.0
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,833.08,683.61
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,843.4,687.88
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,840.06,683.3
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,824.45,669.81
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,808.9,655.62
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,789.31,638.49
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,761.65,615.11
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,730.31,587.82
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,693.02,554.45
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,652.6,518.23
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,607.47,479.37
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,559.66,437.47
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,508.59,391.16
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,455.2,342.03
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,398.09,289.74
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,339.7,236.12
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,278.98,181.35
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,217.49,129.92
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,155.89,88.03
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,94.55,75.92
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,84.66,67.49
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,83.11,66.18
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,80.73,64.43
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,71.55,56.79
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,68.76,54.66
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,65.92,52.45
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,62.47,49.77
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,58.99,46.99
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,54.07,42.83
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,49.16,38.5
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,38.97,29.24
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,32.67,23.19
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,22.41,12.51
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,11.8,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,9.44,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,159.0,112.72
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,294.79,250.3
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,349.47,302.02
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,403.84,350.44
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,439.91,380.92
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,474.14,408.4
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,570.07,488.12
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,673.56,569.56
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,639.68,539.21
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,612.66,513.38
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,633.41,528.69
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,650.32,540.54
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,742.11,612.45
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,800.61,654.98
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,772.87,631.21
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,741.29,602.91
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,702.57,568.8
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,660.73,531.71
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,615.15,491.73
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,566.71,448.5
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,513.71,400.62
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,458.39,349.66
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,400.26,295.37
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,340.68,239.56
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,278.79,182.58
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,216.01,128.95
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,152.75,84.82
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,89.61,60.57
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,76.91,61.71
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,74.65,59.89
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,72.44,58.22
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,70.12,56.46
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,66.92,53.79
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,63.57,51.0
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,59.9,48.07
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,56.11,44.97
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,46.95,36.85
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,42.53,32.85
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,36.6,27.38
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,30.77,21.74
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,22.06,12.64
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,11.8,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,14.16,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,307.95,227.61
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,539.02,449.3
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,621.38,521.93
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,702.41,587.87
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,751.06,624.32
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,796.83,656.04
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,813.54,665.79
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,835.72,679.18
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,844.2,682.19
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,848.7,682.44
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,843.9,676.52
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,834.95,667.75
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,816.57,652.21
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,794.23,633.95
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,766.01,611.17
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,734.03,583.57
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,694.81,549.98
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,652.74,513.75
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,607.78,475.5
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,560.07,434.16
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,508.1,387.69
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,453.96,338.5
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,396.88,286.74
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,338.46,233.49
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,277.98,179.52
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,216.79,128.49
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,155.01,85.82
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,93.48,61.72
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,80.44,63.71
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,79.44,63.01
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,77.36,61.49
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,75.16,59.89
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,65.25,51.46
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,62.35,49.09
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,59.18,46.66
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,56.0,44.15
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,51.05,39.97
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,46.06,35.62
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,39.93,30.03
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,33.9,24.28
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,22.13,12.7
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,13.23,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,168.44,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,376.57,280.64
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,514.9,424.48
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,600.58,499.3
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,685.05,568.08
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,735.97,606.36
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,783.87,640.22
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,811.64,658.68
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,835.64,673.74
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,836.52,671.77
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,842.56,673.6
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,838.71,667.47
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,830.74,658.61
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,813.91,643.84
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,793.09,626.45
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,765.47,603.9
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,734.11,576.92
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,697.06,544.37
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,656.73,509.06
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,611.57,471.63
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,563.64,431.1
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,511.58,385.58
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,457.49,337.45
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,400.34,286.58
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,341.83,234.09
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,281.55,180.69
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,220.73,130.32
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,159.14,87.96
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,97.7,63.35
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,82.62,64.86
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,81.36,63.83
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,79.01,62.11
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,76.53,60.3
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,67.63,52.84
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,65.8,51.44
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,62.39,48.95
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,58.94,46.36
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,54.8,42.95
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,50.72,39.44
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,40.1,29.87
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,33.44,23.59
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,23.64,13.92
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,14.0,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,16.52,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,312.32,236.45
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,537.69,441.41
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,622.81,514.81
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,706.51,582.21
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,756.67,618.77
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,803.67,650.48
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,830.62,667.14
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,853.72,680.37
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,854.21,675.79
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,859.87,675.13
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,855.52,669.93
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,846.97,661.89
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,829.54,646.32
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,808.05,628.05
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,779.49,604.84
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,747.18,577.07
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,707.11,543.3
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,664.15,507.07
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,618.43,469.27
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,569.99,428.57
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,517.42,383.97
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,462.95,336.79
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,405.51,286.33
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,346.79,234.37
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,286.7,181.88
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,226.26,132.5
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,164.33,90.42
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,102.77,65.28
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,85.77,66.55
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,84.25,65.44
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,74.82,57.81
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,73.32,56.83
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,71.27,55.38
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,69.22,53.92
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,65.54,51.14
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,61.82,48.26
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,57.43,44.7
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,48.95,37.4
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.0,42.33,31.52
2016,2,11,17,30,495.0,43.0,2.2,17.0,118.0,35.77,25.43
2016,2,11,17,45,355.0,30.5,2.3,16.5,73.0,25.24,15.26
2016,2,11,18,0,215.0,18.0,2.4,16.0,28.0,14.81,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.5,14.0,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
