Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,0,790.0,76.0,5.2,21.0,408.0,866.47,686.35
2016,3,3,9,15,818.5,79.5,5.55,21.5,461.0,891.38,702.63
2016,3,3,9,30,847.0,83.0,5.9,22.0,514.0,912.33,715.98
2016,3,3,9,45,874.5,83.5,6.3,22.5,564.0,913.86,715.49
2016,3,3,10,0,902.0,84.0,6.7,23.0,614.0,921.94,719.83
2016,3,3,10,15,916.0,86.0,6.8,23.0,656.0,915.37,713.68
2016,3,3,10,30,930.0,88.0,6.9,23.0,698.0,904.58,704.73
2016,3,3,10,45,942.5,89.0,7.0,23.5,733.5,887.17,689.82
2016,3,3,11,0,955.0,90.0,7.1,24.0,769.0,865.56,672.08
2016,3,3,11,15,962.0,91.0,7.05,24.0,795.5,835.53,649.19
2016,3,3,11,30,969.0,92.0,7.0,24.0,822.0,801.7,623.67
2016,3,3,11,45,976.5,91.0,7.0,24.0,841.5,762.66,592.52
2016,3,3,12,0,984.0,90.0,7.0,24.0,861.0,720.12,558.0
2016,3,3,12,15,986.5,90.5,6.9,24.0,870.0,672.53,518.69
2016,3,3,12,30,989.0,91.0,6.8,24.0,879.0,622.11,476.39
2016,3,3,12,45,992.5,89.0,6.75,24.5,880.0,567.56,429.17
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,510.62,379.06
2016,3,3,13,15,994.0,87.0,6.6,25.0,872.0,450.9,326.45
2016,3,3,13,30,992.0,87.0,6.5,25.0,863.0,389.76,271.82
2016,3,3,13,45,990.5,84.5,6.45,25.0,845.0,325.82,214.97
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,261.0,159.14
2016,3,3,14,15,983.0,81.5,6.3,25.0,800.5,196.2,108.99
2016,3,3,14,30,977.0,81.0,6.2,25.0,774.0,131.46,71.57
2016,3,3,14,45,963.0,81.5,6.1,25.0,738.5,83.3,64.14
2016,3,3,15,0,949.0,82.0,6.0,25.0,703.0,83.04,64.07
2016,3,3,15,15,936.0,80.0,5.85,24.5,661.0,81.19,62.82
2016,3,3,15,30,923.0,78.0,5.7,24.0,619.0,79.23,61.48
2016,3,3,15,45,906.0,75.5,5.55,23.5,571.0,76.72,59.67
2016,3,3,16,0,889.0,73.0,5.4,23.0,523.0,74.07,57.74
2016,3,3,16,15,864.0,70.0,5.0,22.5,469.5,70.78,55.25
2016,3,3,16,30,839.0,67.0,4.6,22.0,416.0,61.52,47.6
2016,3,3,16,45,802.0,62.5,4.25,21.5,359.5,57.5,44.37
2016,3,3,17,0,765.0,58.0,3.9,21.0,303.0,53.43,41.02
2016,3,3,17,15,707.5,52.5,3.5,19.5,245.5,48.28,36.78
2016,3,3,17,30,650.0,47.0,3.1,18.0,188.0,43.18,32.35
2016,3,3,17,45,549.0,39.0,2.75,17.0,133.5,35.65,25.48
2016,3,3,18,0,448.0,31.0,2.4,16.0,79.0,26.0,16.35
2016,3,3,18,15,224.0,15.5,2.4,15.5,39.5,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.0,17.0,1.2,9.0,43.0,255.24,139.11
2016,3,4,7,30,446.0,34.0,1.2,10.0,86.0,487.93,392.03
2016,3,4,7,45,548.5,42.5,1.3,11.0,141.5,596.35,483.71
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,698.53,563.58
2016,3,4,8,15,708.5,57.0,1.6,13.0,255.5,766.01,613.91
2016,3,4,8,30,766.0,63.0,1.8,14.0,314.0,831.24,659.86
2016,3,4,8,45,802.0,67.5,2.0,15.0,371.0,871.61,686.05
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,908.54,709.0
2016,3,4,9,15,863.0,75.5,2.3,16.5,481.0,930.05,720.97
2016,3,4,9,30,888.0,79.0,2.4,17.0,534.0,936.77,722.74
2016,3,4,9,45,903.0,82.5,2.55,18.0,582.0,940.87,722.0
2016,3,4,10,0,918.0,86.0,2.7,19.0,630.0,940.79,718.5
2016,3,4,10,15,931.0,88.0,2.6,19.0,671.5,932.92,710.44
2016,3,4,10,30,944.0,90.0,2.5,19.0,713.0,920.81,699.77
2016,3,4,10,45,949.5,93.5,2.4,19.5,746.5,899.73,681.94
2016,3,4,11,0,955.0,97.0,2.3,20.0,780.0,874.63,661.71
2016,3,4,11,15,712.5,198.5,2.25,20.5,718.5,761.64,578.48
2016,3,4,11,30,470.0,300.0,2.2,21.0,657.0,633.31,481.53
2016,3,4,11,45,717.0,203.0,2.2,21.5,761.0,695.88,527.78
2016,3,4,12,0,964.0,106.0,2.2,22.0,865.0,723.04,545.62
2016,3,4,12,15,965.5,106.5,2.2,22.0,873.5,675.2,508.05
2016,3,4,12,30,967.0,107.0,2.2,22.0,882.0,624.7,468.13
2016,3,4,12,45,965.5,107.5,2.2,22.5,881.0,570.26,423.31
2016,3,4,13,0,964.0,108.0,2.2,23.0,880.0,513.9,375.88
2016,3,4,13,15,961.5,107.5,2.2,23.0,870.0,454.78,325.83
2016,3,4,13,30,959.0,107.0,2.2,23.0,860.0,394.38,273.63
2016,3,4,13,45,810.5,168.0,2.25,23.0,795.0,331.48,224.05
2016,3,4,14,0,662.0,229.0,2.3,23.0,730.0,278.61,185.33
2016,3,4,14,15,797.5,165.5,2.35,23.0,749.0,209.88,127.15
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,141.74,80.79
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,93.16,72.74
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,92.02,72.0
2016,3,4,15,15,895.0,97.0,2.5,23.0,655.0,90.39,70.82
2016,3,4,15,30,880.0,95.0,2.5,23.0,613.0,80.76,62.93
2016,3,4,15,45,648.0,143.0,2.5,23.0,508.0,100.27,79.56
2016,3,4,16,0,416.0,191.0,2.5,23.0,403.0,124.29,99.95
2016,3,4,16,15,599.0,136.0,2.2,22.0,406.5,98.67,78.98
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,70.84,55.76
2016,3,4,16,45,741.5,75.5,1.65,20.5,353.5,66.45,52.29
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,57.24,44.52
2016,3,4,17,15,639.5,63.0,1.45,18.5,240.0,51.68,39.93
2016,3,4,17,30,578.0,56.0,1.5,17.0,183.0,46.13,35.12
2016,3,4,17,45,477.0,45.5,1.55,16.0,130.0,37.51,27.26
2016,3,4,18,0,376.0,35.0,1.6,15.0,77.0,28.94,19.02
2016,3,4,18,15,188.0,17.5,1.65,14.5,38.5,14.21,0.57
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,19.0,21.0,1.15,11.5,23.0,38.31,18.94
2016,3,5,7,30,38.0,42.0,1.2,12.0,46.0,84.26,65.94
2016,3,5,7,45,58.5,65.5,1.3,13.0,76.5,147.35,120.88
2016,3,5,8,0,79.0,89.0,1.4,14.0,107.0,192.5,159.7
2016,3,5,8,15,95.0,112.0,1.45,15.0,139.5,231.39,191.87
2016,3,5,8,30,111.0,135.0,1.5,16.0,172.0,269.28,222.03
2016,3,5,8,45,433.5,111.0,1.6,17.0,291.0,577.67,468.81
2016,3,5,9,0,756.0,87.0,1.7,18.0,410.0,851.85,662.18
2016,3,5,9,15,784.0,91.0,1.7,18.5,462.5,877.12,673.13
2016,3,5,9,30,812.0,95.0,1.7,19.0,515.0,898.39,683.93
2016,3,5,9,45,831.5,98.5,1.7,19.5,562.5,907.03,686.16
2016,3,5,10,0,851.0,102.0,1.7,20.0,610.0,911.44,685.81
2016,3,5,10,15,865.5,104.5,1.8,20.5,651.0,905.9,680.22
2016,3,5,10,30,880.0,107.0,1.9,21.0,692.0,896.11,672.02
2016,3,5,10,45,890.0,109.5,2.0,21.5,726.0,868.54,652.01
2016,3,5,11,0,900.0,112.0,2.1,22.0,760.0,847.24,636.45
2016,3,5,11,15,907.0,113.5,2.25,22.5,786.0,818.71,616.35
2016,3,5,11,30,914.0,115.0,2.4,23.0,812.0,786.54,593.2
2016,3,5,11,45,917.0,116.5,2.55,23.5,829.0,748.05,563.96
2016,3,5,12,0,920.0,118.0,2.7,24.0,846.0,706.46,531.87
2016,3,5,12,15,762.0,199.0,2.8,24.0,806.5,637.75,478.81
2016,3,5,12,30,604.0,280.0,2.9,24.0,767.0,564.77,423.01
2016,3,5,12,45,761.5,200.5,3.05,24.5,814.0,543.47,404.12
2016,3,5,13,0,919.0,121.0,3.2,25.0,861.0,504.81,369.58
2016,3,5,13,15,916.0,120.5,3.25,25.0,851.5,447.61,321.01
2016,3,5,13,30,913.0,120.0,3.3,25.0,842.0,389.3,270.58
2016,3,5,13,45,751.5,190.0,3.4,25.0,775.5,326.19,221.46
2016,3,5,14,0,590.0,260.0,3.5,25.0,709.0,283.85,191.5
2016,3,5,14,15,733.5,190.0,3.5,25.0,729.0,216.46,134.1
2016,3,5,14,30,877.0,120.0,3.5,25.0,749.0,140.6,80.56
2016,3,5,14,45,846.0,126.5,3.55,25.0,710.0,97.1,75.45
2016,3,5,15,0,815.0,133.0,3.6,25.0,671.0,101.54,79.33
2016,3,5,15,15,798.0,129.5,3.55,24.5,629.5,100.21,78.57
2016,3,5,15,30,781.0,126.0,3.5,24.0,588.0,91.05,71.29
2016,3,5,15,45,755.5,122.5,3.5,24.0,540.5,89.54,70.25
2016,3,5,16,0,730.0,119.0,3.5,24.0,493.0,88.02,69.21
2016,3,5,16,15,698.0,113.0,3.15,23.0,441.0,84.69,66.9
2016,3,5,16,30,666.0,107.0,2.8,22.0,389.0,81.29,64.49
2016,3,5,16,45,618.5,100.0,2.5,21.5,334.0,76.84,61.01
2016,3,5,17,0,571.0,93.0,2.2,21.0,279.0,72.37,57.4
2016,3,5,17,15,506.5,82.5,2.05,20.0,224.5,64.96,51.22
2016,3,5,17,30,442.0,72.0,1.9,19.0,170.0,54.28,41.92
2016,3,5,17,45,342.0,57.0,1.8,18.0,120.0,42.98,31.78
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,31.67,21.22
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,15.94,2.38
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,107.5,24.5,3.2,13.5,38.0,170.27,110.99
2016,3,6,7,30,215.0,49.0,3.3,14.0,76.0,306.55,250.64
2016,3,6,7,45,290.0,68.0,3.45,14.5,124.0,397.63,331.16
2016,3,6,8,0,365.0,87.0,3.6,15.0,172.0,490.63,409.25
2016,3,6,8,15,425.5,100.0,3.9,15.5,224.0,562.67,467.1
2016,3,6,8,30,486.0,113.0,4.2,16.0,276.0,634.34,522.33
2016,3,6,8,45,321.5,150.0,4.5,16.5,265.5,499.93,413.09
2016,3,6,9,0,157.0,187.0,4.8,17.0,255.0,362.72,298.07
2016,3,6,9,15,152.0,215.5,4.95,17.5,288.5,384.01,313.41
2016,3,6,9,30,147.0,244.0,5.1,18.0,322.0,403.43,326.65
2016,3,6,9,45,73.5,183.5,5.25,18.5,222.5,236.5,190.66
2016,3,6,10,0,0.0,123.0,5.4,19.0,123.0,96.84,74.11
2016,3,6,10,15,0.0,131.5,5.5,19.0,131.5,103.6,79.5
2016,3,6,10,30,0.0,140.0,5.6,19.0,140.0,110.3,84.75
2016,3,6,10,45,0.0,128.5,5.75,19.5,128.5,100.46,76.45
2016,3,6,11,0,0.0,117.0,5.9,20.0,117.0,90.99,68.52
2016,3,6,11,15,0.0,121.0,6.0,20.5,121.0,94.1,70.78
2016,3,6,11,30,0.0,125.0,6.1,21.0,125.0,97.17,73.02
2016,3,6,11,45,0.0,82.5,6.25,21.5,82.5,63.78,45.98
2016,3,6,12,0,0.0,40.0,6.4,22.0,40.0,30.85,19.32
2016,3,6,12,15,0.0,40.5,6.45,22.0,40.5,31.24,19.63
2016,3,6,12,30,0.0,41.0,6.5,22.0,41.0,31.63,19.94
2016,3,6,12,45,5.0,134.0,6.55,22.5,138.0,105.84,79.32
2016,3,6,13,0,10.0,227.0,6.6,23.0,235.0,177.08,135.27
2016,3,6,13,15,10.0,224.5,6.55,23.0,232.5,173.56,132.4
2016,3,6,13,30,10.0,222.0,6.5,23.0,230.0,170.03,129.6
2016,3,6,13,45,7.5,204.5,6.45,23.5,211.0,155.26,117.84
2016,3,6,14,0,5.0,187.0,6.4,24.0,192.0,141.05,106.6
2016,3,6,14,15,2.5,128.5,6.3,24.0,131.0,98.27,72.99
2016,3,6,14,30,0.0,70.0,6.2,24.0,70.0,53.97,37.84
2016,3,6,14,45,10.0,159.0,6.1,24.0,166.0,118.69,93.83
2016,3,6,15,0,20.0,248.0,6.0,24.0,262.0,175.06,140.56
2016,3,6,15,15,12.5,217.0,5.8,23.5,225.5,155.2,124.68
2016,3,6,15,30,5.0,186.0,5.6,23.0,189.0,134.85,108.3
2016,3,6,15,45,346.0,156.5,5.45,23.0,335.0,100.88,80.11
2016,3,6,16,0,687.0,127.0,5.3,23.0,481.0,92.22,73.07
2016,3,6,16,15,457.5,153.0,5.1,22.5,378.5,103.82,83.32
2016,3,6,16,30,228.0,179.0,4.9,22.0,276.0,118.35,96.13
2016,3,6,16,45,207.0,158.5,4.75,22.0,237.5,108.62,88.1
2016,3,6,17,0,186.0,138.0,4.6,22.0,199.0,95.42,76.99
2016,3,6,17,15,162.5,114.0,4.45,21.5,160.5,79.94,63.84
2016,3,6,17,30,139.0,90.0,4.3,21.0,122.0,64.08,50.05
2016,3,6,17,45,100.5,66.5,4.2,20.5,86.0,48.05,35.8
2016,3,6,18,0,62.0,43.0,4.1,20.0,50.0,31.72,21.02
2016,3,6,18,15,31.0,21.5,4.25,19.5,25.0,16.38,3.42
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,17.0,2.0,1.51,0.0
2016,3,7,7,30,0.0,4.0,4.7,17.0,4.0,3.02,0.0
2016,3,7,7,45,0.0,7.0,4.9,17.5,7.0,5.3,0.0
2016,3,7,8,0,0.0,10.0,5.1,18.0,10.0,7.58,0.77
2016,3,7,8,15,0.0,13.5,5.45,18.5,13.5,10.25,3.03
2016,3,7,8,30,0.0,17.0,5.8,19.0,17.0,12.93,5.27
2016,3,7,8,45,0.0,58.5,6.2,19.5,58.5,44.81,31.97
2016,3,7,9,0,0.0,100.0,6.6,20.0,100.0,79.58,60.65
2016,3,7,9,15,13.0,151.5,6.7,20.0,158.5,139.56,110.3
2016,3,7,9,30,26.0,203.0,6.8,20.0,217.0,200.12,159.55
2016,3,7,9,45,17.5,201.5,6.95,20.5,211.5,186.29,147.18
2016,3,7,10,0,9.0,200.0,7.1,21.0,206.0,173.86,136.14
2016,3,7,10,15,7.5,198.5,7.0,21.0,203.5,168.77,131.63
2016,3,7,10,30,6.0,197.0,6.9,21.0,201.0,164.28,127.65
2016,3,7,10,45,3.5,176.0,6.8,21.0,178.5,142.85,110.15
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,122.65,93.69
2016,3,7,11,15,6.5,200.0,6.6,21.0,205.5,163.21,126.09
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,202.84,157.38
2016,3,7,11,45,18.0,276.0,6.4,21.5,290.5,230.1,178.32
2016,3,7,12,0,24.0,307.0,6.3,22.0,326.0,255.95,197.92
2016,3,7,12,15,17.0,266.5,6.25,22.0,280.0,216.79,167.07
2016,3,7,12,30,10.0,226.0,6.2,22.0,234.0,179.58,137.74
2016,3,7,12,45,42.0,307.5,6.2,22.0,342.0,256.09,197.45
2016,3,7,13,0,74.0,389.0,6.2,22.0,450.0,320.57,246.48
2016,3,7,13,15,37.0,265.5,6.2,22.0,296.5,211.35,161.9
2016,3,7,13,30,0.0,142.0,6.2,22.0,143.0,108.62,81.64
2016,3,7,13,45,13.5,223.5,6.2,22.0,234.5,170.25,130.16
2016,3,7,14,0,27.0,305.0,6.2,22.0,326.0,215.51,165.12
2016,3,7,14,15,13.5,176.0,6.3,22.0,186.5,133.5,101.16
2016,3,7,14,30,0.0,47.0,6.4,22.0,47.0,36.18,23.74
2016,3,7,14,45,0.0,75.0,6.5,22.0,75.0,57.82,43.43
2016,3,7,15,0,0.0,103.0,6.6,22.0,103.0,79.07,61.48
2016,3,7,15,15,0.0,57.0,6.5,22.0,57.0,43.81,31.73
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,8.41,1.55
2016,3,7,15,45,0.0,24.5,6.3,22.0,24.5,18.74,10.46
2016,3,7,16,0,0.0,38.0,6.2,22.0,38.0,29.08,19.41
2016,3,7,16,15,0.0,73.5,5.95,21.5,73.5,56.44,43.13
2016,3,7,16,30,0.0,109.0,5.7,21.0,109.0,81.51,64.99
2016,3,7,16,45,0.0,93.0,5.5,20.5,93.0,69.98,55.34
2016,3,7,17,0,0.0,77.0,5.3,20.0,77.0,58.35,45.47
2016,3,7,17,15,0.0,61.5,5.2,19.5,61.5,46.96,35.62
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,35.19,25.26
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,24.8,15.93
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,14.45,6.59
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,7.21,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,3.5,4.45,19.0,3.5,2.64,0.0
2016,3,8,7,30,0.0,7.0,4.5,19.0,7.0,5.3,0.0
2016,3,8,7,45,0.0,11.5,4.6,19.5,11.5,8.72,1.63
2016,3,8,8,0,0.0,16.0,4.7,20.0,16.0,12.15,4.57
2016,3,8,8,15,0.0,20.5,4.8,20.0,20.5,15.59,7.49
2016,3,8,8,30,0.0,25.0,4.9,20.0,25.0,19.04,10.38
2016,3,8,8,45,133.5,103.5,5.05,20.5,163.0,240.24,198.25
2016,3,8,9,0,267.0,182.0,5.2,21.0,301.0,482.13,391.45
2016,3,8,9,15,133.5,143.5,5.3,21.5,203.0,278.51,225.61
2016,3,8,9,30,0.0,105.0,5.4,22.0,105.0,82.24,61.74
2016,3,8,9,45,0.0,115.5,5.5,22.5,115.5,90.82,68.47
2016,3,8,10,0,0.0,126.0,5.6,23.0,126.0,99.33,74.97
2016,3,8,10,15,82.0,224.5,5.45,23.5,280.5,275.29,216.73
2016,3,8,10,30,164.0,323.0,5.3,24.0,435.0,458.86,357.34
2016,3,8,10,45,160.0,343.0,5.2,24.5,456.0,462.31,357.29
2016,3,8,11,0,156.0,363.0,5.1,25.0,477.0,464.44,356.83
2016,3,8,11,15,255.5,360.0,4.9,25.0,554.5,539.11,412.84
2016,3,8,11,30,355.0,357.0,4.7,25.0,632.0,589.37,449.34
2016,3,8,11,45,337.5,370.5,4.55,25.0,637.0,563.53,428.16
2016,3,8,12,0,320.0,384.0,4.4,25.0,642.0,537.22,406.97
2016,3,8,12,15,597.5,258.0,4.15,25.0,744.5,588.03,444.85
2016,3,8,12,30,875.0,132.0,3.9,25.0,847.0,598.67,450.3
2016,3,8,12,45,870.0,135.0,3.7,25.0,845.5,548.07,408.25
2016,3,8,13,0,865.0,138.0,3.5,25.0,844.0,497.14,365.23
2016,3,8,13,15,862.5,137.5,3.3,25.0,835.0,441.09,317.46
2016,3,8,13,30,860.0,137.0,3.1,25.0,826.0,384.01,268.04
2016,3,8,13,45,853.5,136.0,2.95,25.0,807.5,324.72,216.89
2016,3,8,14,0,847.0,135.0,2.8,25.0,789.0,265.4,166.94
2016,3,8,14,15,839.0,133.5,2.7,25.0,763.0,205.74,121.05
2016,3,8,14,30,831.0,132.0,2.6,25.0,737.0,146.72,85.6
2016,3,8,14,45,799.0,139.0,2.55,25.0,699.0,102.93,80.12
2016,3,8,15,0,767.0,146.0,2.5,25.0,661.0,99.23,77.3
2016,3,8,15,15,749.5,142.5,2.45,25.0,620.5,98.31,76.73
2016,3,8,15,30,732.0,139.0,2.4,25.0,580.0,97.38,76.17
2016,3,8,15,45,708.5,134.0,2.4,25.0,533.5,95.35,74.7
2016,3,8,16,0,685.0,129.0,2.4,25.0,487.0,93.26,73.21
2016,3,8,16,15,653.0,123.0,2.2,24.5,436.0,90.26,71.08
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,87.2,68.89
2016,3,8,16,45,578.0,108.5,1.85,24.0,332.0,82.09,64.78
2016,3,8,17,0,535.0,100.0,1.7,24.0,279.0,76.87,60.49
2016,3,8,17,15,471.0,89.0,1.6,23.0,225.5,66.02,51.48
2016,3,8,17,30,407.0,78.0,1.5,22.0,172.0,58.01,44.64
2016,3,8,17,45,317.0,62.5,1.45,21.0,123.0,46.61,34.57
2016,3,8,18,0,227.0,47.0,1.4,20.0,74.0,35.14,24.06
2016,3,8,18,15,113.5,23.5,1.55,19.5,37.0,17.76,5.71
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,4.54,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,8.34,1.23
2016,3,9,7,45,0.0,18.0,4.25,18.5,18.0,13.67,5.83
2016,3,9,8,0,0.0,25.0,4.3,19.0,25.0,19.03,10.42
2016,3,9,8,15,0.0,32.5,4.3,19.0,32.5,24.78,15.3
2016,3,9,8,30,0.0,40.0,4.3,19.0,40.0,30.55,20.14
2016,3,9,8,45,0.0,34.0,4.35,19.5,34.0,25.96,16.17
2016,3,9,9,0,0.0,28.0,4.4,20.0,28.0,21.37,12.24
2016,3,9,9,15,0.0,30.5,4.35,20.0,30.5,23.31,13.79
2016,3,9,9,30,0.0,33.0,4.3,20.0,33.0,25.25,15.34
2016,3,9,9,45,0.0,33.5,4.25,20.5,33.5,25.66,15.57
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,26.07,15.81
2016,3,9,10,15,0.0,38.5,4.0,21.0,38.5,29.55,18.62
2016,3,9,10,30,0.0,43.0,3.8,21.0,43.0,33.05,21.42
2016,3,9,10,45,0.0,51.0,3.65,21.5,51.0,39.26,26.36
2016,3,9,11,0,0.0,59.0,3.5,22.0,59.0,45.48,31.28
2016,3,9,11,15,0.0,81.0,3.55,21.5,81.0,62.57,45.1
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,79.82,58.99
2016,3,9,11,45,0.0,112.0,3.65,21.0,112.0,86.86,64.56
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,93.82,70.07
2016,3,9,12,15,10.0,211.0,3.85,21.0,219.5,169.52,130.17
2016,3,9,12,30,20.0,301.0,4.0,21.0,318.0,242.24,186.71
2016,3,9,12,45,22.5,311.0,4.15,21.0,330.0,247.7,190.66
2016,3,9,13,0,25.0,321.0,4.3,21.0,342.0,252.42,194.19
2016,3,9,13,15,13.5,238.5,4.3,21.0,250.5,185.16,141.91
2016,3,9,13,30,2.0,156.0,4.3,21.0,159.0,119.64,90.55
2016,3,9,13,45,3.0,164.5,4.3,21.0,168.0,125.53,95.32
2016,3,9,14,0,4.0,173.0,4.3,21.0,177.0,131.06,99.75
2016,3,9,14,15,2.0,127.0,4.2,21.0,129.0,97.15,72.87
2016,3,9,14,30,0.0,81.0,4.1,21.0,81.0,62.52,45.22
2016,3,9,14,45,0.0,96.0,4.1,21.0,96.0,74.05,57.3
2016,3,9,15,0,0.0,111.0,4.1,21.0,111.0,84.84,66.53
2016,3,9,15,15,0.0,120.5,3.95,21.0,120.5,91.45,72.26
2016,3,9,15,30,0.0,130.0,3.8,21.0,130.0,97.82,77.83
2016,3,9,15,45,0.0,74.5,3.65,21.0,74.5,57.28,43.58
2016,3,9,16,0,0.0,19.0,3.5,21.0,19.0,14.51,6.91
2016,3,9,16,15,0.0,16.0,3.3,20.5,16.0,12.21,4.98
2016,3,9,16,30,0.0,13.0,3.1,20.0,13.0,9.9,3.02
2016,3,9,16,45,0.0,11.5,2.9,19.5,11.5,8.75,2.04
2016,3,9,17,0,0.0,10.0,2.7,19.0,10.0,7.6,1.06
2016,3,9,17,15,0.0,8.0,2.6,18.5,8.0,6.07,0.0
2016,3,9,17,30,0.0,6.0,2.5,18.0,6.0,4.55,0.0
2016,3,9,17,45,0.0,4.0,2.4,18.0,4.0,3.03,0.0
2016,3,9,18,0,0.0,2.0,2.3,18.0,2.0,1.51,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.5,1.0,0.75,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.4,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.06,0.0
2016,3,10,7,45,0.0,12.5,4.0,13.5,12.5,9.48,2.47
2016,3,10,8,0,0.0,17.0,4.0,14.0,17.0,12.92,5.46
2016,3,10,8,15,0.0,22.0,4.05,14.5,22.0,16.74,8.75
2016,3,10,8,30,0.0,27.0,4.1,15.0,27.0,20.58,11.99
2016,3,10,8,45,0.0,29.0,4.2,15.5,29.0,22.12,13.23
2016,3,10,9,0,0.0,31.0,4.3,16.0,31.0,23.68,14.45
2016,3,10,9,15,0.0,27.5,4.45,16.0,27.5,21.01,12.13
2016,3,10,9,30,0.0,24.0,4.6,16.0,24.0,18.35,9.83
2016,3,10,9,45,0.0,77.0,4.75,16.5,77.0,59.23,43.9
2016,3,10,10,0,0.0,130.0,4.9,17.0,130.0,102.67,79.48
2016,3,10,10,15,47.5,226.5,5.1,17.0,259.5,246.24,197.37
2016,3,10,10,30,95.0,323.0,5.3,17.0,389.0,379.33,303.07
2016,3,10,10,45,54.5,287.0,5.5,17.0,325.5,299.95,238.7
2016,3,10,11,0,14.0,251.0,5.7,17.0,262.0,213.63,168.58
2016,3,10,11,15,7.0,136.5,5.8,17.0,142.0,111.96,86.38
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.33
2016,3,10,11,45,7.5,146.0,6.05,17.5,152.5,118.84,91.69
2016,3,10,12,0,15.0,270.0,6.2,18.0,283.0,220.69,172.93
2016,3,10,12,15,7.5,202.0,6.15,18.0,208.5,161.03,125.05
2016,3,10,12,30,0.0,134.0,6.1,18.0,134.0,103.58,78.77
2016,3,10,12,45,0.0,116.0,6.05,18.0,116.0,89.62,67.5
2016,3,10,13,0,0.0,98.0,6.0,18.0,98.0,75.79,56.29
2016,3,10,13,15,0.0,99.5,5.95,18.0,99.5,76.89,57.21
2016,3,10,13,30,0.0,101.0,5.9,18.0,101.0,77.98,58.13
2016,3,10,13,45,5.0,166.0,5.85,18.0,170.0,127.18,97.83
2016,3,10,14,0,10.0,231.0,5.8,18.0,239.0,172.63,134.14
2016,3,10,14,15,46.5,289.5,5.7,18.0,324.0,202.93,156.8
2016,3,10,14,30,83.0,348.0,5.6,18.0,409.0,227.82,176.11
2016,3,10,14,45,67.5,322.0,5.6,18.0,370.0,203.72,167.2
2016,3,10,15,0,52.0,296.0,5.6,18.0,331.0,189.99,156.1
2016,3,10,15,15,26.5,231.5,5.5,17.5,249.5,155.44,127.66
2016,3,10,15,30,1.0,167.0,5.4,17.0,168.0,122.74,100.42
2016,3,10,15,45,0.5,140.0,5.3,17.0,140.5,104.28,84.89
2016,3,10,16,0,0.0,113.0,5.2,17.0,113.0,85.39,68.86
2016,3,10,16,15,0.0,81.0,4.95,16.5,81.0,62.26,49.07
2016,3,10,16,30,0.0,49.0,4.7,16.0,49.0,37.5,27.56
2016,3,10,16,45,0.0,42.0,4.45,16.0,42.0,32.09,22.88
2016,3,10,17,0,0.0,35.0,4.2,16.0,35.0,26.7,18.16
2016,3,10,17,15,0.0,28.5,4.05,15.5,28.5,21.71,13.77
2016,3,10,17,30,0.0,22.0,3.9,15.0,22.0,16.73,9.31
2016,3,10,17,45,0.0,15.5,3.75,15.0,15.5,11.77,4.77
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,6.82,0.24
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.4,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,14.5,1.95,14.0,14.5,11.02,3.06
2016,3,11,7,30,0.0,25.0,1.9,14.0,25.0,19.05,10.4
2016,3,11,7,45,0.0,38.5,1.85,14.5,38.5,29.41,19.47
2016,3,11,8,0,0.0,52.0,1.8,15.0,52.0,39.81,28.46
2016,3,11,8,15,0.0,66.0,1.85,15.0,66.0,51.18,38.18
2016,3,11,8,30,0.0,80.0,1.9,15.0,80.0,63.09,48.21
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,61.43,46.55
2016,3,11,9,0,0.0,79.0,2.0,16.0,79.0,60.69,45.67
2016,3,11,9,15,0.0,44.0,2.15,16.0,44.0,33.69,22.83
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,6.87,0.15
2016,3,11,9,45,4.0,103.5,2.5,16.5,106.0,84.24,64.83
2016,3,11,10,0,8.0,198.0,2.7,17.0,203.0,170.44,134.73
2016,3,11,10,15,4.0,125.0,2.85,17.5,127.5,101.6,78.2
2016,3,11,10,30,0.0,52.0,3.0,18.0,52.0,40.01,27.42
2016,3,11,10,45,4.5,137.0,3.2,18.5,140.5,111.19,85.47
2016,3,11,11,0,9.0,222.0,3.4,19.0,229.0,184.8,143.97
2016,3,11,11,15,4.5,162.5,3.4,19.0,166.0,130.97,100.68
2016,3,11,11,30,0.0,103.0,3.4,19.0,103.0,79.83,59.4
2016,3,11,11,45,0.0,67.5,3.4,19.5,67.5,52.17,36.89
2016,3,11,12,0,0.0,32.0,3.4,20.0,32.0,24.68,14.48
2016,3,11,12,15,0.0,31.5,3.3,20.0,31.5,24.3,14.17
2016,3,11,12,30,0.0,31.0,3.2,20.0,31.0,23.92,13.86
2016,3,11,12,45,23.0,200.0,3.1,20.0,219.5,166.26,127.92
2016,3,11,13,0,46.0,369.0,3.0,20.0,408.0,294.35,226.55
2016,3,11,13,15,84.0,388.5,2.9,20.0,457.5,313.16,239.48
2016,3,11,13,30,122.0,408.0,2.8,20.0,507.0,320.71,243.44
2016,3,11,13,45,135.5,400.0,2.7,20.5,508.0,302.35,227.55
2016,3,11,14,0,149.0,392.0,2.6,21.0,509.0,282.48,210.69
2016,3,11,14,15,187.0,376.5,2.6,20.5,518.0,260.98,193.12
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,235.2,174.78
2016,3,11,14,45,114.0,269.5,2.6,20.0,353.5,168.88,136.37
2016,3,11,15,0,3.0,178.0,2.6,20.0,180.0,131.03,105.38
2016,3,11,15,15,53.5,230.0,2.55,20.0,263.0,155.43,126.02
2016,3,11,15,30,104.0,282.0,2.5,20.0,346.0,182.26,148.57
2016,3,11,15,45,326.0,223.0,2.45,20.0,400.5,143.15,116.35
2016,3,11,16,0,548.0,164.0,2.4,20.0,455.0,110.76,89.46
2016,3,11,16,15,325.5,177.0,2.15,19.5,345.0,118.96,96.95
2016,3,11,16,30,103.0,190.0,1.9,19.0,235.0,128.72,105.75
2016,3,11,16,45,93.5,166.0,1.65,19.0,203.0,113.72,93.21
2016,3,11,17,0,84.0,142.0,1.4,19.0,171.0,98.38,80.27
2016,3,11,17,15,72.5,117.5,1.2,18.5,139.0,82.44,66.7
2016,3,11,17,30,61.0,93.0,1.0,18.0,107.0,66.18,52.55
2016,3,11,17,45,40.0,69.0,0.85,17.5,77.0,49.84,38.0
2016,3,11,18,0,19.0,45.0,0.7,17.0,47.0,33.23,22.95
2016,3,11,18,15,9.5,25.0,0.7,16.5,26.0,18.93,8.17
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,3.93,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,12.5,5.5,4.33,0.0
2016,3,12,7,0,0.0,11.0,1.3,13.0,11.0,8.37,0.0
2016,3,12,7,15,10.0,32.0,1.35,13.5,34.0,46.76,32.25
2016,3,12,7,30,20.0,53.0,1.4,14.0,57.0,80.26,62.61
2016,3,12,7,45,38.5,77.5,1.45,14.5,87.0,125.25,101.94
2016,3,12,8,0,57.0,102.0,1.5,15.0,117.0,168.41,138.9
2016,3,12,8,15,70.0,125.5,1.65,15.5,148.0,203.74,168.22
2016,3,12,8,30,83.0,149.0,1.8,16.0,179.0,238.3,196.12
2016,3,12,8,45,79.0,172.0,2.0,16.5,204.5,255.06,208.4
2016,3,12,9,0,75.0,195.0,2.2,17.0,230.0,271.0,219.82
2016,3,12,9,15,55.5,208.0,2.25,17.5,235.0,259.02,208.23
2016,3,12,9,30,36.0,221.0,2.3,18.0,240.0,247.62,197.29
2016,3,12,9,45,163.0,251.5,2.4,18.5,352.0,415.1,330.86
2016,3,12,10,0,290.0,282.0,2.5,19.0,464.0,576.78,452.44
2016,3,12,10,15,318.5,295.5,2.4,19.0,507.0,602.07,468.62
2016,3,12,10,30,347.0,309.0,2.3,19.0,550.0,624.28,483.18
2016,3,12,10,45,242.0,339.5,2.25,19.5,511.5,528.25,408.41
2016,3,12,11,0,137.0,370.0,2.2,20.0,473.0,455.48,350.68
2016,3,12,11,15,137.5,383.5,2.15,20.0,489.5,454.26,349.18
2016,3,12,11,30,138.0,397.0,2.1,20.0,506.0,451.84,346.44
2016,3,12,11,45,302.0,365.5,2.05,20.5,611.0,535.66,408.94
2016,3,12,12,0,466.0,334.0,2.0,21.0,716.0,601.59,455.19
2016,3,12,12,15,697.5,222.5,2.0,21.0,800.5,624.15,471.19
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,617.0,464.05
2016,3,12,12,45,925.5,113.0,2.05,21.5,883.5,564.05,420.49
2016,3,12,13,0,922.0,115.0,2.1,22.0,882.0,509.44,374.79
2016,3,12,13,15,919.5,114.5,2.1,22.0,872.0,452.09,326.32
2016,3,12,13,30,917.0,114.0,2.1,22.0,862.0,393.6,275.77
2016,3,12,13,45,912.0,113.0,2.15,22.0,843.0,333.18,223.35
2016,3,12,14,0,907.0,112.0,2.2,22.0,824.0,272.4,171.59
2016,3,12,14,15,900.0,110.5,2.15,22.0,797.5,210.88,123.44
2016,3,12,14,30,893.0,109.0,2.1,22.0,771.0,149.7,85.83
2016,3,12,14,45,883.5,107.0,2.1,22.0,736.5,95.44,74.77
2016,3,12,15,0,874.0,105.0,2.1,22.0,702.0,94.3,74.05
2016,3,12,15,15,860.5,102.5,2.1,21.5,661.0,83.92,65.66
2016,3,12,15,30,847.0,100.0,2.1,21.0,620.0,82.73,64.98
2016,3,12,15,45,832.0,95.5,2.1,21.0,573.5,80.11,62.97
2016,3,12,16,0,817.0,91.0,2.1,21.0,527.0,77.36,60.84
2016,3,12,16,15,791.0,87.0,1.95,20.5,475.0,74.59,58.81
2016,3,12,16,30,765.0,83.0,1.8,20.0,423.0,71.75,56.7
2016,3,12,16,45,733.5,77.0,1.7,20.0,368.0,67.24,53.0
2016,3,12,17,0,702.0,71.0,1.6,20.0,313.0,57.82,44.98
2016,3,12,17,15,646.5,64.5,1.5,19.0,256.5,52.71,40.77
2016,3,12,17,30,591.0,58.0,1.4,18.0,200.0,47.61,36.37
2016,3,12,17,45,505.0,48.0,1.3,17.5,147.0,39.51,29.03
2016,3,12,18,0,419.0,38.0,1.2,17.0,94.0,31.4,21.42
2016,3,12,18,15,258.5,24.0,1.3,16.5,53.0,19.66,9.06
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,7.87,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,62.82,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,170.15,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.0,347.45,277.35
2016,3,13,7,30,434.0,47.0,3.7,14.0,114.0,503.63,414.49
2016,3,13,7,45,539.5,54.0,3.7,14.5,173.0,616.45,507.63
2016,3,13,8,0,645.0,61.0,3.7,15.0,232.0,730.24,596.13
2016,3,13,8,15,699.0,67.0,3.8,16.0,291.0,793.9,641.65
2016,3,13,8,30,753.0,73.0,3.9,17.0,350.0,849.22,678.86
2016,3,13,8,45,799.0,75.0,4.0,18.5,409.5,896.34,707.23
2016,3,13,9,0,845.0,77.0,4.1,20.0,469.0,939.88,731.98
2016,3,13,9,15,868.0,80.5,4.25,20.5,522.5,959.34,742.32
2016,3,13,9,30,891.0,84.0,4.4,21.0,576.0,963.39,742.04
2016,3,13,9,45,909.0,86.0,4.6,22.0,624.5,968.06,741.73
2016,3,13,10,0,927.0,88.0,4.8,23.0,673.0,968.51,738.69
2016,3,13,10,15,938.0,90.0,4.95,23.0,714.0,958.24,730.94
2016,3,13,10,30,949.0,92.0,5.1,23.0,755.0,943.75,720.44
2016,3,13,10,45,956.0,94.0,5.25,23.5,788.5,921.59,703.3
2016,3,13,11,0,963.0,96.0,5.4,24.0,822.0,895.4,683.46
2016,3,13,11,15,968.0,97.0,5.5,24.0,847.0,862.69,660.17
2016,3,13,11,30,973.0,98.0,5.6,24.0,872.0,826.31,634.24
2016,3,13,11,45,975.0,99.0,5.75,24.5,888.5,784.27,601.76
2016,3,13,12,0,977.0,100.0,5.9,25.0,905.0,739.09,565.6
2016,3,13,12,15,977.5,100.5,5.95,25.0,912.0,689.62,526.31
2016,3,13,12,30,978.0,101.0,6.0,25.0,919.0,637.58,484.11
2016,3,13,12,45,975.0,102.0,6.05,25.5,917.0,581.8,437.1
2016,3,13,13,0,972.0,103.0,6.1,26.0,915.0,524.27,387.64
2016,3,13,13,15,968.5,102.5,6.05,26.0,903.5,463.96,335.56
2016,3,13,13,30,965.0,102.0,6.0,26.0,892.0,402.54,281.59
2016,3,13,13,45,956.5,102.5,6.0,26.0,871.5,339.52,226.26
2016,3,13,14,0,948.0,103.0,6.0,26.0,851.0,276.42,172.18
2016,3,13,14,15,940.5,102.0,5.85,26.0,823.0,212.76,122.14
2016,3,13,14,30,933.0,101.0,5.7,26.0,795.0,149.45,83.15
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.0,92.7,71.45
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,91.91,70.98
2016,3,13,15,15,894.0,96.5,5.05,25.5,680.5,90.12,69.81
2016,3,13,15,30,880.0,94.0,4.7,25.0,638.0,88.19,68.53
2016,3,13,15,45,859.5,91.5,4.4,25.0,589.0,78.1,60.28
2016,3,13,16,0,839.0,89.0,4.1,25.0,540.0,76.46,59.11
2016,3,13,16,15,813.0,85.5,3.6,24.5,486.5,73.96,57.33
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,71.4,55.49
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,67.83,52.75
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,59.33,45.71
2016,3,13,17,15,652.0,66.0,2.15,22.0,262.5,53.87,41.24
