Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,30,595.0,59.0,2.0,21.0,205.0,48.39,36.58
2016,3,13,17,45,502.0,49.5,1.9,20.0,150.5,40.64,29.7
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,32.96,22.57
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,20.84,10.14
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,8.65,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,107.5,9.0,3.2,13.0,14.0,95.43,0.0
2016,3,14,7,0,215.0,18.0,3.4,14.0,28.0,245.41,50.61
2016,3,14,7,15,365.0,30.0,3.5,15.0,76.5,415.32,330.37
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,571.67,464.47
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,663.71,539.2
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,748.75,603.89
2016,3,14,8,15,725.5,63.5,3.75,18.5,299.0,809.18,646.47
2016,3,14,8,30,775.0,69.0,3.6,19.0,358.0,867.13,684.87
2016,3,14,8,45,807.5,73.5,3.45,20.0,415.0,904.42,705.44
2016,3,14,9,0,840.0,78.0,3.3,21.0,472.0,938.18,722.71
2016,3,14,9,15,863.5,81.5,3.35,22.0,525.5,958.1,731.31
2016,3,14,9,30,887.0,85.0,3.4,23.0,579.0,962.55,729.38
2016,3,14,9,45,902.5,88.0,3.45,24.0,627.0,966.04,727.09
2016,3,14,10,0,918.0,91.0,3.5,25.0,675.0,965.33,722.15
2016,3,14,10,15,930.5,93.0,3.75,25.5,716.5,956.44,714.64
2016,3,14,10,30,943.0,95.0,4.0,26.0,758.0,943.29,704.39
2016,3,14,10,45,951.0,97.0,4.3,27.0,792.5,921.97,687.57
2016,3,14,11,0,959.0,99.0,4.6,28.0,827.0,896.59,668.1
2016,3,14,11,15,965.5,100.5,4.6,28.0,853.0,865.51,646.15
2016,3,14,11,30,972.0,102.0,4.6,28.0,879.0,830.62,621.65
2016,3,14,11,45,975.5,103.0,4.6,28.5,896.5,789.47,590.19
2016,3,14,12,0,979.0,104.0,4.6,29.0,914.0,745.05,555.28
2016,3,14,12,15,980.5,104.0,4.6,29.0,922.0,695.49,517.19
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,643.3,476.23
2016,3,14,12,45,981.0,104.5,4.65,29.5,928.5,587.79,430.97
2016,3,14,13,0,980.0,105.0,4.7,30.0,927.0,530.33,383.09
2016,3,14,13,15,977.0,104.5,4.7,30.0,916.0,469.67,332.29
2016,3,14,13,30,974.0,104.0,4.7,30.0,905.0,407.83,279.45
2016,3,14,13,45,968.0,103.5,4.7,30.0,885.0,344.22,224.9
2016,3,14,14,0,962.0,103.0,4.7,30.0,865.0,280.27,171.23
2016,3,14,14,15,954.5,102.0,4.55,29.5,836.5,215.71,121.71
2016,3,14,14,30,947.0,101.0,4.4,29.0,808.0,151.51,82.86
2016,3,14,14,45,930.5,101.5,4.3,29.0,770.5,93.82,71.4
2016,3,14,15,0,914.0,102.0,4.2,29.0,733.0,93.77,71.56
2016,3,14,15,15,899.5,99.5,3.95,28.5,689.5,92.01,70.44
2016,3,14,15,30,885.0,97.0,3.7,28.0,646.0,90.11,69.21
2016,3,14,15,45,864.0,94.5,3.5,28.0,596.5,80.15,61.19
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,78.56,60.08
2016,3,14,16,15,816.5,88.0,3.05,27.0,493.0,75.76,58.21
2016,3,14,16,30,790.0,84.0,2.8,26.0,439.0,72.89,56.26
2016,3,14,16,45,752.0,79.0,2.6,25.5,382.0,69.01,53.29
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,60.09,45.96
2016,3,14,17,15,657.5,67.5,2.35,24.0,267.0,55.02,41.88
2016,3,14,17,30,601.0,61.0,2.3,23.0,209.0,49.96,37.62
2016,3,14,17,45,510.5,51.0,2.25,22.0,154.0,41.88,30.51
2016,3,14,18,0,420.0,41.0,2.2,21.0,99.0,33.81,23.12
2016,3,14,18,15,260.0,26.5,2.25,20.5,56.5,21.71,10.95
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,9.44,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.0,10.0,3.75,15.5,14.0,69.68,0.0
2016,3,15,7,0,150.0,20.0,3.9,16.0,28.0,191.59,70.4
2016,3,15,7,15,286.5,35.5,3.9,16.5,74.5,353.48,283.02
2016,3,15,7,30,423.0,51.0,3.9,17.0,121.0,500.5,409.08
2016,3,15,7,45,519.5,59.0,3.95,18.0,178.0,607.07,495.14
2016,3,15,8,0,616.0,67.0,4.0,19.0,235.0,714.15,576.49
2016,3,15,8,15,510.5,97.5,3.9,20.0,258.0,647.38,522.95
2016,3,15,8,30,405.0,128.0,3.8,21.0,281.0,584.42,471.56
2016,3,15,8,45,603.0,107.0,3.75,22.0,373.0,757.35,598.03
2016,3,15,9,0,801.0,86.0,3.7,23.0,465.0,912.29,702.66
2016,3,15,9,15,825.0,90.0,3.7,23.5,518.0,933.39,712.37
2016,3,15,9,30,849.0,94.0,3.7,24.0,571.0,950.44,720.25
2016,3,15,9,45,868.5,96.0,3.7,25.0,619.0,956.56,719.36
2016,3,15,10,0,888.0,98.0,3.7,26.0,667.0,947.08,708.18
2016,3,15,10,15,900.5,100.5,3.75,26.5,708.0,939.05,700.06
2016,3,15,10,30,913.0,103.0,3.8,27.0,749.0,926.83,689.33
2016,3,15,10,45,922.5,104.5,3.9,28.0,782.5,906.79,672.49
2016,3,15,11,0,932.0,106.0,4.0,29.0,816.0,882.72,653.19
2016,3,15,11,15,938.0,107.0,4.05,29.0,841.5,851.42,631.5
2016,3,15,11,30,944.0,108.0,4.1,29.0,867.0,816.47,607.37
2016,3,15,11,45,939.5,113.5,4.2,29.0,882.0,774.5,576.83
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,729.73,543.24
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,681.83,506.61
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,631.45,467.23
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,577.45,423.32
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,521.53,376.97
2016,3,15,13,15,935.0,117.5,4.55,29.5,898.0,462.88,328.49
2016,3,15,13,30,932.0,117.0,4.5,29.0,887.0,403.14,277.94
2016,3,15,13,45,929.0,115.0,4.5,29.0,868.0,341.59,225.01
2016,3,15,14,0,926.0,113.0,4.5,29.0,849.0,279.48,172.66
2016,3,15,14,15,918.5,111.5,4.4,29.0,821.5,216.62,124.02
2016,3,15,14,30,911.0,110.0,4.3,29.0,794.0,154.18,85.77
2016,3,15,14,45,745.0,168.0,4.2,29.0,710.5,107.86,82.78
2016,3,15,15,0,579.0,226.0,4.1,29.0,627.0,139.09,108.28
2016,3,15,15,15,601.5,201.5,3.85,28.5,596.5,128.52,100.13
2016,3,15,15,30,624.0,177.0,3.6,28.0,566.0,116.91,91.13
2016,3,15,15,45,619.0,162.0,3.35,28.0,523.0,109.96,85.69
2016,3,15,16,0,614.0,147.0,3.1,28.0,480.0,102.54,79.85
2016,3,15,16,15,681.0,113.5,2.8,27.0,449.0,83.8,64.88
2016,3,15,16,30,748.0,80.0,2.5,26.0,418.0,69.14,53.07
2016,3,15,16,45,690.0,83.0,2.25,25.5,363.5,65.45,50.26
2016,3,15,17,0,632.0,86.0,2.0,25.0,309.0,67.43,52.21
2016,3,15,17,15,578.0,77.5,2.0,23.5,254.0,61.4,47.44
2016,3,15,17,30,524.0,69.0,2.0,22.0,199.0,55.28,42.38
2016,3,15,17,45,440.0,56.5,2.0,21.0,146.5,45.63,33.9
2016,3,15,18,0,356.0,44.0,2.0,20.0,94.0,35.86,25.01
2016,3,15,18,15,178.0,29.0,2.15,19.5,54.0,22.0,11.49
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,62.0,11.0,1.85,12.5,14.5,59.9,0.0
2016,3,16,7,0,124.0,22.0,2.0,13.0,29.0,175.82,86.06
2016,3,16,7,15,229.0,39.5,2.15,13.5,71.0,306.1,248.22
2016,3,16,7,30,334.0,57.0,2.3,14.0,113.0,425.25,351.74
2016,3,16,7,45,393.0,72.5,2.45,15.0,163.0,502.17,415.27
2016,3,16,8,0,452.0,88.0,2.6,16.0,213.0,579.78,475.81
2016,3,16,8,15,511.0,94.0,2.9,16.5,265.0,653.11,531.58
2016,3,16,8,30,570.0,100.0,3.2,17.0,317.0,719.16,579.87
2016,3,16,8,45,536.0,127.0,3.55,18.0,355.5,706.89,567.74
2016,3,16,9,0,502.0,154.0,3.9,19.0,394.0,701.65,561.13
2016,3,16,9,15,661.0,128.5,4.1,19.5,480.5,829.43,652.72
2016,3,16,9,30,820.0,103.0,4.3,20.0,567.0,934.93,724.6
2016,3,16,9,45,841.0,104.5,4.55,21.0,614.5,942.14,725.66
2016,3,16,10,0,862.0,106.0,4.8,22.0,662.0,945.04,724.79
2016,3,16,10,15,875.0,108.5,4.7,22.0,702.5,937.34,716.93
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,914.46,698.79
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.0,894.8,681.86
2016,3,16,11,0,907.0,114.0,4.4,23.0,809.0,871.19,662.57
2016,3,16,11,15,912.5,115.5,4.2,23.0,834.0,840.51,639.56
2016,3,16,11,30,918.0,117.0,4.0,23.0,859.0,806.28,614.21
2016,3,16,11,45,919.0,119.0,3.8,23.5,874.0,765.85,581.59
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,722.47,546.4
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,675.18,508.97
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,625.44,468.97
2016,3,16,12,45,917.5,124.0,3.05,24.5,901.0,571.76,424.47
2016,3,16,13,0,913.0,126.0,2.9,25.0,898.0,516.58,377.93
2016,3,16,13,15,909.5,125.5,2.75,25.0,887.5,458.91,329.22
2016,3,16,13,30,906.0,125.0,2.6,25.0,877.0,400.26,278.77
2016,3,16,13,45,896.5,126.0,2.5,25.5,856.5,340.11,226.56
2016,3,16,14,0,887.0,127.0,2.4,26.0,836.0,280.08,175.69
2016,3,16,14,15,878.5,125.5,2.3,26.0,808.5,219.18,128.49
2016,3,16,14,30,870.0,124.0,2.2,26.0,781.0,150.77,84.95
2016,3,16,14,45,834.5,133.5,2.15,26.0,740.5,99.4,76.73
2016,3,16,15,0,799.0,143.0,2.1,26.0,700.0,105.67,82.1
2016,3,16,15,15,782.0,139.5,2.0,25.5,658.0,96.32,74.75
2016,3,16,15,30,765.0,136.0,1.9,25.0,616.0,95.39,74.34
2016,3,16,15,45,731.0,136.0,1.85,25.0,566.0,96.17,75.21
2016,3,16,16,0,697.0,136.0,1.8,25.0,516.0,97.14,76.27
2016,3,16,16,15,665.5,130.0,1.65,24.5,464.0,94.36,74.35
2016,3,16,16,30,634.0,124.0,1.5,24.0,412.0,91.5,72.36
2016,3,16,16,45,573.0,120.0,1.35,24.0,355.5,89.52,70.94
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,83.76,66.26
2016,3,16,17,15,452.5,103.5,1.1,23.0,244.5,75.23,59.35
2016,3,16,17,30,393.0,91.0,1.0,22.0,190.0,66.54,52.05
2016,3,16,17,45,295.0,74.5,0.95,21.5,138.0,54.64,41.59
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,42.44,30.53
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,25.62,14.5
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,8.65,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,50.47,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,142.01,79.27
2016,3,17,7,15,209.0,43.0,1.4,18.5,74.5,294.43,234.33
2016,3,17,7,30,319.0,62.0,1.4,19.0,118.0,419.8,339.19
2016,3,17,7,45,159.5,41.0,1.45,19.5,69.0,232.21,190.85
2016,3,17,8,0,0.0,20.0,1.5,20.0,20.0,15.21,7.14
2016,3,17,8,15,0.0,58.0,1.45,20.0,58.0,44.42,31.73
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,77.75,59.31
2016,3,17,8,45,0.0,90.5,1.35,20.5,90.5,70.94,53.32
2016,3,17,9,0,0.0,85.0,1.3,21.0,85.0,65.42,48.49
2016,3,17,9,15,0.0,123.0,1.3,21.5,123.0,98.42,75.03
2016,3,17,9,30,0.0,161.0,1.3,22.0,161.0,131.91,101.35
2016,3,17,9,45,2.5,174.5,1.3,22.5,176.0,144.92,111.15
2016,3,17,10,0,5.0,188.0,1.3,23.0,191.0,157.76,120.75
2016,3,17,10,15,26.5,250.0,1.3,23.0,269.0,249.58,192.08
2016,3,17,10,30,48.0,312.0,1.3,23.0,347.0,324.85,248.48
2016,3,17,10,45,54.0,332.0,1.35,23.5,373.0,341.9,259.91
2016,3,17,11,0,60.0,352.0,1.4,24.0,399.0,357.66,270.58
2016,3,17,11,15,74.0,373.5,1.4,24.0,432.5,379.67,286.36
2016,3,17,11,30,88.0,395.0,1.4,24.0,466.0,399.38,300.26
2016,3,17,11,45,159.0,409.5,1.45,24.5,541.5,461.63,345.11
2016,3,17,12,0,230.0,424.0,1.5,25.0,617.0,503.38,373.88
2016,3,17,12,15,138.5,403.0,1.55,25.0,520.0,409.66,305.14
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,321.82,240.54
2016,3,17,12,45,127.5,408.0,1.65,25.0,517.0,374.14,279.01
2016,3,17,13,0,208.0,434.0,1.7,25.0,611.0,411.28,304.22
2016,3,17,13,15,234.0,424.5,1.7,25.0,621.5,393.14,288.97
2016,3,17,13,30,260.0,415.0,1.7,25.0,632.0,366.57,267.28
2016,3,17,13,45,539.5,285.0,1.7,25.0,721.5,335.32,233.74
2016,3,17,14,0,819.0,155.0,1.7,25.0,811.0,278.41,177.19
2016,3,17,14,15,446.0,254.5,1.65,25.0,610.5,218.24,145.79
2016,3,17,14,30,73.0,354.0,1.6,25.0,410.0,231.45,172.38
2016,3,17,14,45,219.5,329.5,1.55,25.0,486.0,200.15,158.17
2016,3,17,15,0,366.0,305.0,1.5,25.0,562.0,181.83,143.9
2016,3,17,15,15,359.5,286.5,1.5,24.5,526.5,174.01,138.28
2016,3,17,15,30,353.0,268.0,1.5,24.0,491.0,165.79,132.27
2016,3,17,15,45,318.0,252.5,1.5,24.0,441.5,157.96,126.28
2016,3,17,16,0,283.0,237.0,1.5,24.0,392.0,149.84,120.05
2016,3,17,16,15,254.5,215.5,1.5,24.0,345.0,138.4,111.04
2016,3,17,16,30,226.0,194.0,1.5,24.0,298.0,130.24,104.68
2016,3,17,16,45,210.0,172.0,1.5,24.0,259.0,116.88,93.89
2016,3,17,17,0,194.0,150.0,1.5,24.0,220.0,103.13,82.61
2016,3,17,17,15,320.5,115.0,1.35,23.0,207.0,81.94,65.07
2016,3,17,17,30,447.0,80.0,1.2,22.0,194.0,59.77,46.24
2016,3,17,17,45,362.0,66.0,1.1,21.5,143.0,49.41,37.13
2016,3,17,18,0,277.0,52.0,1.0,21.0,92.0,38.99,27.65
2016,3,17,18,15,138.5,33.5,1.05,20.5,53.5,25.09,14.28
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,48.86,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,144.48,88.89
2016,3,18,7,15,195.5,47.0,1.0,19.0,77.0,289.05,229.55
2016,3,18,7,30,299.0,67.0,1.1,19.0,121.0,409.41,330.36
2016,3,18,7,45,380.5,80.5,1.25,19.5,174.0,503.3,405.12
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,599.12,477.48
2016,3,18,8,15,231.0,98.5,1.45,20.0,165.0,356.7,289.88
2016,3,18,8,30,0.0,103.0,1.5,20.0,103.0,84.56,64.45
2016,3,18,8,45,0.0,100.0,1.6,20.5,100.0,79.64,60.45
2016,3,18,9,0,0.0,97.0,1.7,21.0,97.0,75.89,57.05
2016,3,18,9,15,0.0,84.0,1.7,21.0,84.0,64.62,47.63
2016,3,18,9,30,0.0,71.0,1.7,21.0,71.0,54.58,39.28
2016,3,18,9,45,0.0,91.5,1.75,21.5,91.5,70.52,52.02
2016,3,18,10,0,0.0,112.0,1.8,22.0,112.0,87.31,65.26
2016,3,18,10,15,3.5,157.0,1.75,22.5,159.5,127.99,97.43
2016,3,18,10,30,7.0,202.0,1.7,23.0,207.0,168.69,128.92
2016,3,18,10,45,27.0,271.5,1.65,23.5,292.5,260.41,199.28
2016,3,18,11,0,47.0,341.0,1.6,24.0,378.0,336.32,255.27
2016,3,18,11,15,106.0,377.0,1.5,24.0,463.0,408.0,308.17
2016,3,18,11,30,165.0,413.0,1.4,24.0,548.0,485.74,363.51
2016,3,18,11,45,132.5,416.0,1.3,24.5,525.5,448.21,333.78
2016,3,18,12,0,100.0,419.0,1.2,25.0,503.0,404.75,300.83
2016,3,18,12,15,57.0,344.0,1.05,25.0,392.0,306.97,229.05
2016,3,18,12,30,14.0,269.0,0.9,25.0,281.0,214.68,160.3
2016,3,18,12,45,213.5,321.5,0.8,25.5,504.0,357.37,265.13
2016,3,18,13,0,413.0,374.0,0.7,26.0,727.0,463.58,335.02
2016,3,18,13,15,347.0,393.0,0.8,26.0,687.5,414.88,298.37
2016,3,18,13,30,281.0,412.0,0.9,26.0,648.0,371.96,267.3
2016,3,18,13,45,296.0,398.5,1.0,26.0,642.0,339.63,241.94
2016,3,18,14,0,311.0,385.0,1.1,26.0,636.0,305.99,215.45
2016,3,18,14,15,434.0,327.0,1.2,26.0,664.5,256.07,173.48
2016,3,18,14,30,557.0,269.0,1.3,26.0,693.0,199.94,131.85
2016,3,18,14,45,422.0,297.5,1.4,26.0,611.0,167.68,131.66
2016,3,18,15,0,287.0,326.0,1.5,26.0,529.0,189.16,149.25
2016,3,18,15,15,343.0,292.0,1.5,26.0,519.5,176.11,139.09
2016,3,18,15,30,399.0,258.0,1.5,26.0,510.0,161.94,128.08
2016,3,18,15,45,199.5,146.0,1.55,26.0,272.0,96.88,75.32
2016,3,18,16,0,0.0,34.0,1.6,26.0,34.0,26.03,16.4
2016,3,18,16,15,0.0,21.0,1.6,25.5,21.0,16.04,8.04
2016,3,18,16,30,0.0,8.0,1.6,25.0,8.0,6.09,0.0
2016,3,18,16,45,0.0,7.0,1.65,24.5,7.0,5.32,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,4.56,0.0
2016,3,18,17,15,0.0,4.5,2.0,23.0,4.5,3.41,0.0
2016,3,18,17,30,0.0,3.0,2.3,22.0,3.0,2.27,0.0
2016,3,18,17,45,0.0,2.0,2.65,21.5,2.0,1.51,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.76,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.0,0.5,0.38,0.0
2016,3,18,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,6.8,7.0,7.0,5.51,0.0
2016,3,19,7,0,0.0,14.0,6.8,7.0,14.0,10.65,1.97
2016,3,19,7,15,0.0,32.0,6.85,7.0,32.0,24.49,15.23
2016,3,19,7,30,0.0,50.0,6.9,7.0,50.0,41.72,30.69
2016,3,19,7,45,0.0,71.5,6.95,7.5,71.5,62.3,48.94
2016,3,19,8,0,0.0,93.0,7.0,8.0,93.0,81.96,66.1
2016,3,19,8,15,315.0,100.5,7.0,8.5,225.0,466.38,405.44
2016,3,19,8,30,630.0,108.0,7.0,9.0,357.0,790.58,669.76
2016,3,19,8,45,673.0,113.0,7.05,9.5,413.5,837.91,702.7
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,881.83,733.25
2016,3,19,9,15,742.5,123.0,7.05,10.5,522.0,905.96,747.66
2016,3,19,9,30,769.0,128.0,7.0,11.0,574.0,926.17,759.02
2016,3,19,9,45,793.5,130.0,7.0,11.5,621.5,936.8,763.38
2016,3,19,10,0,818.0,132.0,7.0,12.0,669.0,936.53,759.69
2016,3,19,10,15,832.5,135.0,6.95,12.5,710.0,931.02,752.13
2016,3,19,10,30,847.0,138.0,6.9,13.0,751.0,921.21,741.63
2016,3,19,10,45,863.0,137.0,6.85,13.5,785.5,904.38,726.14
2016,3,19,11,0,879.0,136.0,6.8,14.0,820.0,883.23,707.73
2016,3,19,11,15,886.0,137.5,6.75,14.0,845.5,853.02,684.09
2016,3,19,11,30,893.0,139.0,6.7,14.0,871.0,809.61,650.23
2016,3,19,11,45,903.0,137.0,6.65,14.5,889.5,772.43,618.45
2016,3,19,12,0,913.0,135.0,6.6,15.0,908.0,731.83,583.62
2016,3,19,12,15,915.0,135.5,6.5,15.0,915.5,684.88,544.24
2016,3,19,12,30,917.0,136.0,6.4,15.0,923.0,635.44,502.1
2016,3,19,12,45,921.0,133.0,6.35,15.5,923.0,582.3,455.36
2016,3,19,13,0,925.0,130.0,6.3,16.0,923.0,527.04,405.9
2016,3,19,13,15,923.0,129.5,6.2,16.0,912.5,469.09,353.92
2016,3,19,13,30,921.0,129.0,6.1,16.0,902.0,410.0,300.02
2016,3,19,13,45,919.5,126.0,6.1,16.0,883.5,348.62,243.99
2016,3,19,14,0,918.0,123.0,6.1,16.0,865.0,286.57,188.48
2016,3,19,14,15,911.0,121.0,6.05,16.0,837.0,223.77,136.79
2016,3,19,14,30,904.0,119.0,6.0,16.0,809.0,161.36,95.62
2016,3,19,14,45,897.5,115.5,5.95,16.0,774.0,100.15,80.66
2016,3,19,15,0,891.0,112.0,5.9,16.0,739.0,98.48,79.43
2016,3,19,15,15,877.0,109.0,5.8,15.5,696.5,87.92,70.69
2016,3,19,15,30,863.0,106.0,5.7,15.0,654.0,86.56,69.85
2016,3,19,15,45,846.0,102.0,5.65,15.0,605.5,84.39,68.18
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,82.11,66.42
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.0,79.51,64.52
2016,3,19,16,30,777.0,90.0,5.3,14.0,449.0,76.85,62.54
2016,3,19,16,45,740.5,84.5,5.15,14.0,392.0,67.24,54.26
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,63.37,51.0
2016,3,19,17,15,649.5,72.0,4.6,13.0,277.0,58.11,46.6
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,52.82,42.0
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,44.86,34.68
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,36.92,27.1
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,24.52,14.87
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,11.49,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,121.01,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,319.54,238.43
2016,3,20,7,15,387.0,38.5,3.55,5.5,96.5,450.42,379.61
2016,3,20,7,30,509.0,51.0,3.6,6.0,147.0,585.21,496.33
2016,3,20,7,45,579.5,60.0,3.65,7.0,204.5,670.63,566.19
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,756.02,631.69
2016,3,20,8,15,697.5,75.5,3.75,8.5,320.5,814.79,674.51
2016,3,20,8,30,745.0,82.0,3.8,9.0,379.0,871.37,713.95
2016,3,20,8,45,776.5,87.5,3.9,10.0,436.0,901.7,731.63
2016,3,20,9,0,808.0,93.0,4.0,11.0,493.0,935.62,751.62
2016,3,20,9,15,831.5,96.5,3.95,11.5,546.5,955.42,761.49
2016,3,20,9,30,855.0,100.0,3.9,12.0,600.0,971.1,768.46
2016,3,20,9,45,873.0,103.0,3.9,12.5,648.0,976.61,768.63
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,977.75,765.98
2016,3,20,10,15,903.5,108.5,3.95,13.0,737.0,957.24,750.0
2016,3,20,10,30,916.0,111.0,4.0,13.0,778.0,944.42,739.84
2016,3,20,10,45,926.0,112.5,4.05,13.5,812.5,924.17,723.16
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,899.85,703.83
2016,3,20,11,15,942.0,115.5,4.15,14.0,872.5,868.3,680.76
2016,3,20,11,30,948.0,117.0,4.2,14.0,898.0,833.05,655.07
2016,3,20,11,45,954.0,116.5,4.3,14.5,915.5,792.53,623.18
2016,3,20,12,0,960.0,116.0,4.4,15.0,933.0,748.71,587.74
2016,3,20,12,15,962.0,116.5,4.45,15.0,940.5,700.06,548.69
2016,3,20,12,30,964.0,117.0,4.5,15.0,948.0,648.79,506.59
2016,3,20,12,45,965.5,115.5,4.6,15.5,947.0,593.39,459.38
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,535.97,409.27
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.5,475.82,356.22
2016,3,20,13,30,962.0,113.0,4.7,16.0,925.0,414.5,301.02
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.5,351.46,243.88
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,287.72,187.15
2016,3,20,14,15,951.0,107.5,4.7,16.0,858.0,223.0,134.06
2016,3,20,14,30,944.0,106.0,4.7,16.0,830.0,158.65,91.68
2016,3,20,14,45,937.0,103.0,4.7,16.0,794.5,94.69,75.94
2016,3,20,15,0,930.0,100.0,4.7,16.0,759.0,93.05,74.74
2016,3,20,15,15,917.0,98.0,4.6,15.5,715.5,91.63,73.85
2016,3,20,15,30,904.0,96.0,4.5,15.0,672.0,90.08,72.85
2016,3,20,15,45,890.0,92.0,4.45,15.0,623.0,87.16,70.54
2016,3,20,16,0,876.0,88.0,4.4,15.0,574.0,76.44,61.45
2016,3,20,16,15,851.5,84.0,4.2,14.5,519.5,73.56,59.27
2016,3,20,16,30,827.0,80.0,4.0,14.0,465.0,70.58,56.99
2016,3,20,16,45,796.5,75.0,3.8,14.0,407.5,66.66,53.74
2016,3,20,17,0,766.0,70.0,3.6,14.0,350.0,62.65,50.36
2016,3,20,17,15,715.0,64.0,3.1,13.0,291.0,57.49,46.05
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,48.27,37.94
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,41.21,31.52
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,34.19,24.86
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,23.57,14.31
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,13.11,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,152.76,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,387.95,297.54
2016,3,21,7,15,461.5,37.0,2.35,5.0,107.0,516.02,431.14
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,650.38,544.13
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,725.02,604.19
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,809.04,667.62
2016,3,21,8,15,765.5,67.0,3.05,8.5,339.0,863.81,706.78
2016,3,21,8,30,809.0,72.0,3.2,9.0,399.0,915.83,742.49
2016,3,21,8,45,838.5,76.0,3.4,10.0,456.5,949.63,762.88
2016,3,21,9,0,868.0,80.0,3.6,11.0,514.0,979.74,780.27
2016,3,21,9,15,889.0,83.0,3.55,11.5,568.0,984.49,778.99
2016,3,21,9,30,910.0,86.0,3.5,12.0,622.0,996.93,783.51
2016,3,21,9,45,925.0,89.0,3.45,13.0,670.0,999.37,779.6
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,997.5,773.0
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.0,986.41,762.11
2016,3,21,10,30,962.0,96.0,3.4,15.0,800.0,971.02,748.59
2016,3,21,10,45,969.5,97.5,3.4,15.5,834.0,947.77,729.89
2016,3,21,11,0,977.0,99.0,3.4,16.0,868.0,920.45,708.62
2016,3,21,11,15,982.5,100.0,3.35,16.0,893.0,887.03,684.26
2016,3,21,11,30,988.0,101.0,3.3,16.0,918.0,849.86,657.35
2016,3,21,11,45,990.5,102.0,3.3,16.5,934.5,806.93,624.46
2016,3,21,12,0,993.0,103.0,3.3,17.0,951.0,760.79,587.55
2016,3,21,12,15,994.5,103.5,3.3,17.0,958.5,710.62,548.04
2016,3,21,12,30,996.0,104.0,3.3,17.0,966.0,657.78,505.49
2016,3,21,12,45,995.0,104.0,3.3,17.5,964.0,600.84,457.77
2016,3,21,13,0,994.0,104.0,3.3,18.0,962.0,542.0,407.34
2016,3,21,13,15,991.5,103.5,3.35,18.0,951.0,480.55,354.39
2016,3,21,13,30,989.0,103.0,3.4,18.0,940.0,417.89,299.09
2016,3,21,13,45,984.0,102.0,3.45,18.5,919.5,353.22,241.13
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,288.15,183.91
2016,3,21,14,15,972.5,100.0,3.55,19.0,870.5,222.68,130.97
2016,3,21,14,30,966.0,99.0,3.6,19.0,842.0,157.48,88.55
2016,3,21,14,45,946.0,102.0,3.65,19.0,802.5,94.53,74.84
2016,3,21,15,0,926.0,105.0,3.7,19.0,763.0,95.68,76.04
2016,3,21,15,15,912.5,103.0,3.7,18.5,719.5,94.34,75.23
2016,3,21,15,30,899.0,101.0,3.7,18.0,676.0,92.85,74.32
2016,3,21,15,45,882.0,97.0,3.75,18.0,626.0,81.95,65.21
2016,3,21,16,0,865.0,93.0,3.8,18.0,576.0,79.5,63.34
2016,3,21,16,15,840.0,89.5,3.65,17.5,521.5,77.1,61.61
2016,3,21,16,30,815.0,86.0,3.5,17.0,467.0,74.64,59.83
2016,3,21,16,45,781.0,80.5,3.4,17.0,409.0,70.46,56.4
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,66.19,52.85
2016,3,21,17,15,694.5,68.5,3.0,16.0,291.5,56.11,44.27
2016,3,21,17,30,642.0,62.0,2.7,15.0,232.0,51.02,39.91
2016,3,21,17,45,558.5,53.0,2.45,14.0,175.0,43.7,33.33
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,36.41,26.5
2016,3,21,18,15,326.0,30.5,2.35,12.5,71.0,25.11,15.48
2016,3,21,18,30,177.0,17.0,2.5,12.0,24.0,13.9,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,114.76,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,309.55,242.97
2016,3,22,7,15,361.5,45.0,5.5,9.0,103.0,436.53,368.52
2016,3,22,7,30,479.0,59.0,5.8,10.0,154.0,569.29,483.37
2016,3,22,7,45,561.0,67.0,6.15,11.0,212.5,664.73,562.72
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,759.95,637.99
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,817.39,679.99
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,872.5,718.61
2016,3,22,8,45,769.0,92.0,7.15,15.0,444.5,902.64,737.27
2016,3,22,9,0,803.0,96.0,7.4,16.0,501.0,937.21,758.94
2016,3,22,9,15,825.5,100.0,7.4,16.5,553.5,956.57,769.29
2016,3,22,9,30,848.0,104.0,7.4,17.0,606.0,971.8,776.65
2016,3,22,9,45,865.0,106.5,7.4,18.0,653.0,975.72,774.26
2016,3,22,10,0,882.0,109.0,7.4,19.0,700.0,975.32,768.98
2016,3,22,10,15,893.5,111.5,7.4,19.5,740.5,953.65,749.94
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,939.98,737.1
2016,3,22,10,45,913.5,115.5,7.4,20.5,813.5,918.54,718.82
2016,3,22,11,0,922.0,117.0,7.4,21.0,846.0,893.16,697.94
2016,3,22,11,15,928.0,118.5,7.35,21.0,871.0,861.89,674.12
2016,3,22,11,30,934.0,120.0,7.3,21.0,896.0,826.98,647.74
2016,3,22,11,45,934.0,122.5,7.3,21.5,911.0,785.1,613.56
2016,3,22,12,0,934.0,125.0,7.3,22.0,926.0,740.31,576.37
2016,3,22,12,15,935.5,125.0,7.25,22.0,933.0,691.84,536.86
2016,3,22,12,30,937.0,125.0,7.2,22.0,940.0,640.9,494.62
2016,3,22,12,45,936.0,125.0,7.15,22.5,937.5,586.44,447.81
2016,3,22,13,0,935.0,125.0,7.1,23.0,935.0,530.24,398.67
2016,3,22,13,15,932.0,124.0,7.05,23.0,923.5,471.07,346.97
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,410.89,293.47
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,349.07,237.89
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,286.96,183.37
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.5,224.3,133.01
2016,3,22,14,30,903.0,117.0,6.7,24.0,815.0,162.17,92.72
2016,3,22,14,45,897.5,112.5,6.65,24.0,780.0,99.28,77.39
2016,3,22,15,0,892.0,108.0,6.6,24.0,745.0,96.26,75.08
2016,3,22,15,15,877.5,105.5,6.5,23.5,701.5,94.71,74.12
2016,3,22,15,30,863.0,103.0,6.4,23.0,658.0,84.48,65.88
2016,3,22,15,45,842.5,100.0,6.35,23.0,608.5,82.84,64.7
2016,3,22,16,0,822.0,97.0,6.3,23.0,559.0,81.13,63.46
2016,3,22,16,15,795.5,93.0,6.15,22.5,505.0,78.52,61.61
2016,3,22,16,30,769.0,89.0,6.0,22.0,451.0,75.85,59.68
2016,3,22,16,45,730.0,84.5,5.85,22.0,393.5,66.96,52.27
2016,3,22,17,0,691.0,80.0,5.7,22.0,336.0,63.79,49.7
2016,3,22,17,15,637.0,73.0,5.5,21.0,278.5,58.58,45.5
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,53.35,41.1
2016,3,22,17,45,493.5,57.0,5.15,19.5,166.0,46.22,34.74
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,39.16,28.17
2016,3,22,18,15,266.5,32.5,5.0,18.5,67.0,26.49,16.24
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,12.99,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.0,5.5,16.5,24.0,70.22,0.0
2016,3,23,7,0,133.0,36.0,5.6,17.0,48.0,200.71,153.9
2016,3,23,7,15,235.0,55.0,5.8,17.0,95.5,335.69,276.68
2016,3,23,7,30,337.0,74.0,6.0,17.0,143.0,455.52,380.49
2016,3,23,7,45,168.5,65.5,6.25,17.5,100.0,256.63,215.92
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,43.65,31.26
2016,3,23,8,15,0.0,93.5,6.65,18.5,93.5,76.5,58.75
2016,3,23,8,30,0.0,130.0,6.8,19.0,130.0,111.26,87.31
2016,3,23,8,45,104.0,177.0,7.0,20.0,230.0,301.55,245.96
2016,3,23,9,0,208.0,224.0,7.2,21.0,330.0,454.58,368.35
2016,3,23,9,15,116.5,226.0,7.1,21.5,286.5,357.43,286.58
2016,3,23,9,30,25.0,228.0,7.0,22.0,243.0,219.58,172.73
2016,3,23,9,45,136.5,271.5,6.95,22.5,363.0,410.59,325.54
2016,3,23,10,0,248.0,315.0,6.9,23.0,483.0,552.61,434.84
2016,3,23,10,15,284.5,328.0,6.8,23.0,531.0,607.07,474.49
2016,3,23,10,30,321.0,341.0,6.7,23.0,579.0,636.18,495.26
2016,3,23,10,45,595.0,235.5,6.6,23.5,699.5,777.57,603.32
2016,3,23,11,0,869.0,130.0,6.5,24.0,820.0,862.05,664.25
2016,3,23,11,15,875.5,131.5,6.3,24.5,844.5,832.58,639.8
2016,3,23,11,30,882.0,133.0,6.1,25.0,869.0,799.61,613.46
2016,3,23,11,45,890.0,131.5,5.95,25.5,886.5,761.87,582.4
2016,3,23,12,0,898.0,130.0,5.8,26.0,904.0,720.91,548.7
2016,3,23,12,15,900.0,130.5,5.65,26.0,911.0,674.67,511.69
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,625.99,472.13
2016,3,23,12,45,904.0,129.5,5.35,26.5,917.5,573.69,428.15
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,519.5,381.84
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,462.42,333.15
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,404.33,282.73
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,344.38,230.58
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,283.97,178.97
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,222.84,130.72
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,162.19,91.94
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,94.14,72.13
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,94.46,72.6
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,93.51,71.99
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,92.51,71.36
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,90.38,69.81
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,88.13,68.18
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,78.92,60.87
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,76.41,59.12
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,72.31,56.0
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,68.09,52.72
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,62.79,48.52
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,57.45,44.11
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,49.39,37.13
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,41.34,29.84
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,27.81,17.28
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,16.84,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
