Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,200.72,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,402.16,325.08
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,524.15,443.51
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,651.42,553.75
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,724.89,615.39
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,806.87,680.45
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,860.53,719.75
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,911.53,755.51
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,948.66,779.9
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,970.4,792.26
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,986.41,799.78
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,998.4,804.35
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,1000.01,801.42
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,997.37,795.63
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,986.28,783.94
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,970.89,769.42
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,947.25,749.44
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,919.55,726.76
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,886.1,700.96
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,848.91,672.53
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,805.67,637.94
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,759.29,599.05
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,709.16,557.69
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,656.39,513.39
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,599.67,464.22
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,540.99,412.4
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,480.12,358.35
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,417.97,302.15
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,353.37,243.15
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,288.23,184.93
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,222.58,131.07
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,157.22,87.72
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,92.74,73.36
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,90.14,71.36
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,88.67,70.28
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,87.07,69.1
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,84.62,67.22
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,82.0,65.2
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,71.44,56.46
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,68.75,54.45
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,65.42,51.87
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,62.05,49.2
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,57.25,45.27
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,52.45,41.19
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,41.71,31.62
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,35.04,25.4
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,24.83,15.55
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,14.79,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,208.27,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,411.78,325.88
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,532.2,432.71
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,657.27,532.6
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,733.88,590.02
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,809.94,643.91
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,853.97,675.88
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,902.95,710.1
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,933.4,730.09
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,960.19,747.03
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,976.77,754.36
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,989.23,759.01
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,976.74,746.81
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,972.34,740.65
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,962.59,730.57
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,948.65,717.95
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,925.39,699.3
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,898.25,678.32
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,865.85,653.97
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,829.87,627.35
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,787.82,595.61
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,742.88,560.7
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,693.96,523.65
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,642.67,483.79
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,587.79,439.39
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,531.48,392.62
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,472.38,343.11
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,412.37,291.53
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,351.3,238.54
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,290.35,186.33
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,228.28,136.75
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,166.77,96.61
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,96.16,75.22
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,92.62,72.51
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,91.58,71.82
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,90.47,71.08
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,89.13,70.17
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,87.73,69.22
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,85.12,67.38
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,76.02,59.99
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,72.18,57.04
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,68.25,53.95
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,62.92,49.66
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,57.55,45.15
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,49.52,38.07
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,41.45,30.66
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,28.47,18.45
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,14.5,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,116.33,16.79
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,231.71,187.23
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,362.48,303.21
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,478.37,401.62
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,387.19,325.88
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,289.3,242.12
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,429.07,357.46
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,548.9,451.64
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,522.86,425.23
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,469.85,379.44
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,576.62,460.33
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,657.64,518.72
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,645.08,504.72
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,630.41,490.07
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,788.04,606.54
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,915.08,692.12
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,895.89,674.62
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,872.78,656.04
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,842.79,633.41
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,809.24,607.43
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,769.58,577.04
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,727.05,544.24
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,659.59,492.68
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,594.52,443.05
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,565.6,419.89
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,523.28,384.21
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,466.41,337.19
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,408.84,288.43
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,349.45,237.73
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,290.18,187.63
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,238.48,152.55
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,209.9,141.43
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,171.3,136.05
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,185.8,148.18
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,149.04,118.73
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,118.29,93.89
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,130.41,104.29
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,147.62,118.92
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,138.58,111.97
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,129.28,104.77
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,117.92,95.56
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,106.12,85.84
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,91.56,73.9
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,76.45,61.15
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,61.26,47.97
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,45.65,34.05
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,30.32,19.92
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,14.52,0.0
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,7.47,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,109.38,34.95
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,214.14,172.26
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,319.59,267.61
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,447.72,377.39
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,270.7,228.92
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,95.54,75.65
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,61.58,46.84
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,38.27,26.93
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,74.71,57.46
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,115.4,90.99
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,110.16,86.31
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,105.69,82.33
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,177.05,140.84
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,248.86,198.39
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,430.23,344.38
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,561.65,446.77
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,750.02,593.97
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,883.27,692.86
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,852.7,668.39
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,818.51,641.29
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,773.45,605.08
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,735.3,573.19
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,688.15,533.78
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,638.57,491.9
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,585.58,446.79
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,530.47,398.98
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,472.08,348.32
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,412.73,295.81
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,351.58,241.38
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,289.81,187.26
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,227.57,136.64
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,165.76,95.55
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,103.54,81.76
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,97.61,77.0
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,95.92,75.77
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,85.39,67.09
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,83.34,65.56
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,81.15,63.91
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,78.6,62.09
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,75.96,60.18
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,71.64,56.8
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,62.07,48.78
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,57.5,45.11
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,52.92,41.28
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,45.41,34.64
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,37.85,27.7
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,27.07,17.5
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,16.34,1.64
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,217.77,105.79
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,414.09,340.76
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,528.83,441.78
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,647.15,537.94
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,721.08,594.48
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,794.3,647.26
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,846.57,682.93
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,889.8,710.84
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,920.57,728.14
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,947.71,742.6
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,964.71,749.3
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,977.64,753.2
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,979.65,750.11
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,965.0,735.95
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,954.81,724.82
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,940.51,711.1
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,918.16,693.12
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,891.96,672.83
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,859.42,648.01
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,823.4,621.04
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,782.4,589.75
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,738.46,555.45
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,689.92,518.07
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,639.05,478.16
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,584.51,433.97
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,528.56,387.65
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,470.59,339.33
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,411.67,289.07
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,350.88,236.47
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,290.17,184.7
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,228.94,136.31
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,168.28,96.82
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,98.24,76.49
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,92.7,72.17
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,91.74,71.55
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,90.71,70.89
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,89.13,69.79
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,87.47,68.64
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,84.89,66.85
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,75.84,59.55
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,72.7,57.21
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,69.51,54.79
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,64.26,50.6
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,58.96,46.21
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,50.97,39.23
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,42.95,31.92
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,28.64,18.73
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,16.75,2.78
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,6.06,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,12.16,4.37
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,20.57,11.74
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,29.01,19.07
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,38.63,27.23
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,48.29,35.22
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,67.98,51.53
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,88.35,68.11
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,92.82,71.37
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,97.53,74.81
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,152.23,119.27
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,207.21,163.06
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,223.77,175.27
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,239.96,187.15
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,208.49,161.49
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,179.23,137.74
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,163.99,125.31
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,149.43,113.45
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,157.15,119.37
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,164.62,125.07
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,159.63,120.81
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,154.72,116.66
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,119.92,89.39
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,85.98,62.7
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,100.16,73.74
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,113.99,84.39
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,130.24,97.04
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,145.73,109.02
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,107.24,78.97
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,68.88,48.96
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,95.39,69.83
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,120.49,89.53
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,99.06,76.44
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,77.73,59.04
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,119.61,93.91
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,157.74,125.67
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,123.38,97.67
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,87.19,67.88
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,104.55,82.84
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,120.34,96.56
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,107.08,85.72
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,93.7,74.69
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,79.01,62.49
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,64.18,49.93
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,49.55,37.25
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,34.75,24.22
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,22.16,12.9
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,9.12,0.0
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,4.72,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,4.92,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,9.86,2.38
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,17.12,8.65
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,24.39,14.92
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,32.85,22.06
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,41.33,29.09
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,40.18,28.04
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,39.04,26.98
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,35.6,23.95
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,32.17,20.96
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,37.98,25.65
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,43.8,30.32
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,68.64,50.43
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,94.66,71.31
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,125.49,95.98
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,156.11,120.25
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,169.85,130.71
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,183.22,140.82
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,186.37,142.82
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,189.39,144.74
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,200.96,153.31
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,212.06,161.48
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,227.52,173.26
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,242.13,184.34
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,270.22,205.32
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,293.06,221.99
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,325.9,245.43
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,343.12,256.09
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,317.59,236.09
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,287.89,213.55
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,266.23,195.47
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,250.02,182.9
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,221.53,174.92
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,211.47,167.23
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,201.66,160.04
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,191.28,152.36
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,166.81,132.86
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,150.44,119.87
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,141.71,113.28
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,132.72,106.43
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,120.1,96.27
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,106.9,85.49
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,80.94,63.98
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,55.36,42.33
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,47.7,35.68
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,39.95,28.7
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,29.36,18.98
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,18.79,5.34
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,226.24,152.43
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,414.34,336.12
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,525.93,431.29
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,640.58,523.36
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,723.62,586.74
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,806.13,646.71
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,850.46,675.33
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,899.79,707.03
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,938.05,730.14
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,972.68,750.35
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,988.86,756.64
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,988.72,751.83
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,991.51,749.34
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,990.1,744.18
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,978.44,734.44
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,962.59,722.1
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,939.84,703.9
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,913.07,683.23
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,879.45,659.14
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,842.23,632.68
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,799.79,601.18
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,754.28,565.67
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,704.1,527.13
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,651.47,485.87
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,595.84,440.55
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,538.4,392.71
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,478.22,342.21
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,416.95,289.68
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,353.91,235.25
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,290.39,181.12
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,226.5,130.29
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,162.88,88.62
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,99.78,76.6
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,92.05,70.5
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,90.78,69.77
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,89.36,68.93
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,86.81,67.02
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,84.06,64.95
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,73.53,56.5
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,70.99,54.71
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,67.84,52.36
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,64.64,49.93
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,60.01,46.41
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,51.1,39.01
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,44.9,33.66
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,38.79,28.12
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,28.79,18.82
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,18.88,6.23
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.75,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.51,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.03,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,4.55,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,5.69,0.0
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,6.84,0.23
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,57.97,43.93
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,120.94,96.86
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,64.21,48.71
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,19.12,10.51
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,112.57,89.06
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,217.24,174.8
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,110.43,86.42
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,17.66,9.05
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,17.3,8.73
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,16.93,8.4
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,17.72,9.0
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,18.51,9.6
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,141.82,110.28
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,266.76,209.48
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,202.82,158.17
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,141.67,109.08
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,178.15,138.17
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,213.2,165.79
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,198.67,154.2
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,184.6,143.02
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,260.5,202.29
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,325.48,251.54
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,300.02,231.42
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,276.32,213.01
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,266.16,204.74
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,253.29,195.19
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,215.99,177.39
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,190.72,156.7
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,187.34,154.55
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,183.67,152.14
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,155.39,128.8
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,139.33,115.69
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,126.54,105.25
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,121.76,101.68
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,108.83,90.73
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,95.79,79.57
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,80.79,66.64
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,65.64,53.32
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,51.34,40.49
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,36.91,27.3
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,23.69,15.03
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,9.88,1.04
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.11,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,108.72,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,339.79,258.1
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,512.93,429.33
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,617.31,519.25
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,724.3,604.91
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,787.13,651.45
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,856.9,700.42
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,904.33,729.88
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,948.85,755.99
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,977.7,768.59
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,990.55,769.68
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,1003.48,773.44
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,1012.4,774.47
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,1011.75,769.56
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,1006.88,762.1
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,993.79,750.69
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,976.51,736.73
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,952.39,718.36
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,924.27,697.47
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,889.73,673.59
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,851.59,647.19
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,808.59,615.58
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,762.5,579.65
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,711.7,540.49
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,658.45,498.49
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,601.91,452.98
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,543.61,404.68
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,482.61,352.77
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,420.58,298.71
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,357.3,242.5
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,293.63,186.8
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,228.88,134.54
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,164.49,91.38
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,101.93,69.14
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,93.69,73.59
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,92.18,72.51
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,90.52,71.3
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,88.3,69.64
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,77.85,61.02
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,75.49,59.35
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,73.04,57.6
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,69.62,54.87
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,66.12,52.04
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,61.17,48.1
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,51.85,40.18
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,45.34,34.51
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,38.86,28.61
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,29.25,19.65
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,19.75,8.13
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
