Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,109.72,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,334.84,255.72
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,500.89,409.73
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,604.99,496.7
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,711.55,579.84
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,782.31,630.56
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,845.38,672.89
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,893.84,702.39
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,939.38,728.72
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,969.14,741.98
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,995.19,752.49
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,996.63,748.29
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,1006.54,750.1
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,1007.29,745.9
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,1003.8,739.23
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,991.22,727.53
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,974.47,713.47
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,950.81,695.78
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,923.17,675.72
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,889.11,653.38
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,851.44,628.58
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,808.48,599.79
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,762.45,566.76
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,712.14,529.47
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,659.36,489.29
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,603.02,444.56
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,544.95,397.16
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,484.42,346.97
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,422.83,294.6
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,359.5,240.22
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,295.82,186.02
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,231.67,134.79
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,167.87,92.47
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,104.02,69.11
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,93.37,72.1
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,91.85,71.17
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,90.17,70.11
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,88.2,68.68
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,77.98,60.35
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,75.62,58.71
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,73.17,56.98
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,69.75,54.29
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,66.26,51.5
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,61.68,48.03
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,52.69,40.57
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,46.19,34.97
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,39.72,29.13
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,30.11,20.24
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.61,9.09
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,107.37,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,327.88,256.05
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,488.96,404.17
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,592.89,491.41
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,699.0,574.7
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,770.54,627.02
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,841.09,675.8
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,881.95,701.31
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,927.37,729.37
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,958.19,746.34
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,985.32,760.82
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,999.75,765.58
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,997.36,759.23
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,997.62,753.88
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,993.73,745.93
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,981.77,733.95
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,965.67,719.5
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,941.83,698.76
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,914.09,675.77
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,880.89,652.32
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,844.1,626.54
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,801.22,594.61
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,755.35,559.16
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,705.77,521.58
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,653.78,481.41
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,597.88,436.54
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,540.32,389.4
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,480.73,340.32
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,420.11,289.26
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,357.79,236.36
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,295.16,183.72
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,231.71,133.71
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,168.71,92.35
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,106.02,69.4
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,94.88,72.37
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,93.45,71.39
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,91.85,70.28
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,89.7,68.72
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,79.38,60.45
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,77.13,58.94
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,74.79,57.34
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,71.14,54.63
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,67.39,51.79
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,57.75,44.06
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,53.14,40.44
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,46.74,34.99
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,40.35,29.3
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,30.41,20.24
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,20.54,9.26
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,175.6,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,355.71,277.65
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,516.47,421.18
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,617.58,504.81
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,720.8,584.57
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,788.86,632.44
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,848.94,671.77
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,896.37,701.15
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,940.85,727.51
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,970.15,741.64
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,995.74,753.04
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,1009.09,758.32
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,1005.69,752.59
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,1004.79,748.91
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,999.76,742.67
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,987.2,733.41
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,970.5,721.58
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,946.49,703.86
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,918.55,683.6
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,884.68,660.43
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,847.23,634.72
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,804.48,603.58
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,758.68,568.42
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,708.77,530.43
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,656.45,489.66
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,600.54,444.33
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,542.94,396.5
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,482.72,346.1
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,421.52,293.69
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,358.68,239.39
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,295.58,185.49
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,232.08,134.94
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,169.02,93.04
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,118.28,80.32
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,144.65,113.38
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,110.21,85.69
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,91.39,70.59
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,89.49,69.23
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,79.39,61.05
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,77.14,59.51
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,74.81,57.89
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,71.47,55.41
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,68.07,52.83
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,58.4,44.9
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,53.83,41.2
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,47.8,36.06
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,41.84,30.72
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,31.58,21.3
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,21.34,10.18
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.11,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,9.91,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,126.67,97.48
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,239.99,197.18
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,319.26,265.69
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,399.54,332.64
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,514.9,424.89
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,612.47,499.44
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,740.13,594.72
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,859.06,680.38
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,906.93,713.03
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,944.57,738.38
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,750.81,593.27
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,510.45,403.4
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,604.34,475.08
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,670.91,524.25
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,843.6,656.19
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,954.05,734.33
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,935.58,718.11
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,912.89,699.75
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,881.72,676.45
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,846.79,650.6
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,808.85,620.86
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,767.13,586.86
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,717.5,547.36
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,665.25,505.06
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,585.94,440.38
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,515.9,384.28
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,480.22,351.53
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,428.48,302.1
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,363.35,244.27
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,297.35,186.61
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,231.37,133.42
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,165.66,89.2
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,103.77,67.27
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,94.65,73.21
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,93.18,72.17
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,91.54,71.0
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,88.3,68.51
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,84.79,65.8
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,74.01,57.11
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,71.46,55.29
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,67.32,52.1
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,63.01,48.71
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,58.66,45.32
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,54.29,41.78
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,48.02,36.42
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,38.49,27.98
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,29.55,19.77
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,20.74,10.16
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,6.69,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,14.04,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,121.45,94.42
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,223.49,183.9
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,277.47,230.69
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,330.42,274.81
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,372.53,307.76
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,413.77,338.7
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,511.6,414.61
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,635.08,505.93
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,835.99,651.22
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,1015.95,771.39
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,1015.25,765.58
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,1023.27,767.29
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,1023.29,762.25
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,1019.1,754.7
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,1004.6,741.75
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,985.96,726.39
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,960.73,707.2
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,931.57,685.61
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,895.86,661.1
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,856.66,634.24
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,809.04,599.38
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,759.09,561.19
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,709.42,523.57
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,657.51,483.47
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,592.07,432.34
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,526.92,382.08
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,476.37,341.35
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,424.23,298.36
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,369.63,254.64
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,322.91,217.79
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,269.59,178.34
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,221.8,147.48
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,195.91,142.61
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,222.96,174.07
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,154.36,119.99
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,116.82,90.17
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,103.69,79.81
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,89.56,68.52
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,104.86,81.49
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,117.87,92.62
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,111.33,87.71
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,106.73,84.39
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,93.4,73.96
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,78.54,61.92
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,65.68,51.09
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,51.18,38.49
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,36.75,25.61
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,21.85,11.08
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,38.77,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,106.96,23.31
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,264.73,213.03
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,388.11,323.18
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,483.88,404.57
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,582.54,484.59
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,462.18,385.67
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,334.95,277.31
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,607.3,499.08
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,850.45,681.93
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,824.92,658.2
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,785.92,625.92
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,788.48,623.8
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,787.53,618.76
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,749.63,585.15
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,689.68,536.27
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,713.08,551.89
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,751.68,577.44
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,741.76,567.06
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,728.99,554.95
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,706.5,536.91
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,681.91,517.41
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,634.97,480.32
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,598.56,450.85
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,536.37,403.19
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,478.8,359.18
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,454.9,339.84
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,430.83,320.2
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,354.47,263.72
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,295.87,221.03
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,281.0,209.72
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,266.32,198.5
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,226.12,168.85
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,201.89,151.47
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,196.43,146.77
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,215.19,170.34
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,150.23,118.56
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,99.7,77.65
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,97.47,76.08
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,95.03,74.3
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,92.45,72.55
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,89.72,70.67
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,86.3,68.19
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,82.78,65.59
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,76.78,60.9
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,70.63,55.93
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,59.5,46.31
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,51.27,38.93
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,37.36,26.39
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,23.3,12.56
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,1.97,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,3.78,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,11.01,3.36
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,18.27,9.79
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,27.86,18.12
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,37.48,26.36
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,22.48,13.54
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,7.61,0.81
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,191.33,157.1
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,383.39,311.22
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,544.79,437.54
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,706.89,558.55
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,363.68,293.21
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,36.89,24.59
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,116.5,89.3
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,201.34,156.3
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,244.06,189.12
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,305.05,235.47
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,161.5,123.32
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,29.36,17.95
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,30.16,18.59
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,30.96,19.21
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,55.1,38.39
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,79.24,57.36
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,205.68,156.17
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,321.05,243.69
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,307.08,232.26
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,293.6,221.53
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,372.13,275.65
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,414.5,294.93
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,356.32,243.98
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,298.57,194.34
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,239.9,147.56
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,182.23,108.4
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,125.81,84.96
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,104.31,81.14
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,104.24,81.28
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,104.1,81.38
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,102.57,80.35
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,100.91,79.23
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,98.62,77.74
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,96.2,76.15
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,91.49,72.46
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,86.55,68.53
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,77.9,61.5
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,71.28,56.04
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,61.68,47.81
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,51.95,39.19
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,38.73,27.28
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,25.37,14.16
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,13.38,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,35.14,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,108.39,50.72
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,240.92,194.07
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,385.38,318.37
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,482.38,400.2
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,582.31,480.56
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,328.43,274.62
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,29.02,18.74
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,37.88,26.08
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,46.78,33.29
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,60.74,44.48
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,75.12,55.83
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,84.63,63.21
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,94.1,70.48
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,105.6,79.17
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,117.02,87.67
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,126.86,95.31
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,136.52,102.77
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,140.55,105.57
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,144.46,108.28
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,254.35,193.22
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,351.99,266.9
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,277.02,209.7
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,201.93,152.1
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,183.03,137.8
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,164.6,123.74
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,161.7,121.45
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,158.75,119.1
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,92.11,67.15
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,24.77,14.07
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,147.06,109.82
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,249.42,187.76
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,257.81,190.21
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,262.16,191.1
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,219.57,164.85
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,211.65,167.99
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,196.02,155.76
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,179.74,142.96
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,172.89,137.8
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,165.74,132.39
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,126.8,100.88
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,85.92,67.21
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,100.94,80.15
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,110.3,88.34
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,95.5,76.21
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,82.17,65.13
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,69.24,54.1
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,58.29,44.45
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,41.84,29.81
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,25.27,14.21
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,13.38,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,6.06,0.0
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,9.86,2.55
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,14.82,6.78
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,19.8,10.97
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,192.3,157.02
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,364.1,295.58
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,460.01,369.27
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,532.56,423.42
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,556.75,438.46
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,578.66,451.77
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,525.45,407.83
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,495.42,381.29
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,743.64,567.47
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,938.34,701.11
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,930.79,690.61
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,919.16,679.0
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,805.19,594.94
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,678.69,499.95
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,768.57,565.03
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,807.45,592.28
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,770.51,562.99
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,730.28,531.66
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,683.41,496.49
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,634.33,459.04
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,519.29,373.78
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,426.39,306.51
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,435.91,308.45
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,415.39,282.57
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,356.09,232.86
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,295.95,182.93
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,235.18,135.45
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,174.79,95.55
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,114.53,71.63
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,98.76,74.19
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,97.63,73.64
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,87.29,65.64
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,84.36,63.47
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,81.18,61.09
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,79.1,59.74
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,76.94,58.32
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,73.17,55.42
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,69.24,52.38
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,59.57,44.68
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,55.08,41.19
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,48.8,35.92
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,42.51,30.44
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,33.11,22.09
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,23.75,12.95
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,61.38,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,186.32,117.5
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,312.23,256.13
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,434.05,362.04
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,525.36,437.76
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,619.31,511.47
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,424.27,353.25
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,199.29,162.52
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,205.8,167.04
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,191.46,154.07
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,207.88,166.51
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,246.26,196.22
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,156.36,122.83
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,95.75,72.81
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,104.31,79.43
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,112.8,85.88
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,66.11,48.04
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,21.58,11.9
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,24.31,14.06
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,27.05,16.2
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,66.37,47.7
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,106.07,79.13
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,164.03,124.44
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,220.44,167.62
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,191.81,145.36
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,164.02,123.84
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,173.09,130.85
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,181.73,137.47
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,232.85,176.58
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,270.03,204.46
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,276.48,208.31
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,279.77,209.7
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,231.12,173.68
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,198.9,150.32
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,197.94,150.25
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,198.71,158.36
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,175.07,139.52
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,150.72,119.99
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,129.65,102.99
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,108.07,85.41
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,95.36,75.24
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,82.5,64.81
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,74.75,58.6
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,66.94,52.25
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,56.61,43.61
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,45.97,34.55
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,35.55,25.5
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,25.17,16.33
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,16.74,8.77
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,8.34,1.09
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,4.16,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
