Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,879.58,662.1
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,919.3,685.72
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,955.97,707.04
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,979.56,719.18
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,999.45,728.98
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,1009.58,733.82
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,1002.3,727.89
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,999.07,723.54
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,991.83,716.78
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,978.07,706.77
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,960.36,694.48
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,935.16,676.89
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,906.28,657.06
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,872.13,634.55
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,834.68,609.85
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,792.59,580.02
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,747.72,546.86
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,699.05,511.44
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,648.31,473.6
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,593.88,432.28
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,538.26,388.68
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,481.26,342.56
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,423.45,294.43
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,364.05,244.25
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,304.67,194.16
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,244.71,145.9
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,185.21,104.28
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,125.93,76.7
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,100.26,77.21
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,99.33,76.82
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,88.98,68.64
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,92.99,72.17
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,105.31,82.62
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,90.74,70.91
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,81.13,63.26
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,78.25,61.08
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,69.47,53.87
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,64.99,50.46
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,60.43,46.88
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,54.79,42.12
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,49.17,37.18
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,40.09,29.06
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,30.99,20.53
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,14.58,2.63
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,36.09,12.16
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,80.11,60.88
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,156.08,126.7
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,214.72,177.25
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,274.5,227.76
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,335.61,277.74
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,417.02,341.46
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,476.07,386.21
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,319.72,258.58
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,148.0,115.74
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,147.08,114.56
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,146.77,113.66
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,193.98,151.23
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,240.67,187.74
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,254.2,197.39
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,288.09,222.69
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,333.57,257.19
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,376.86,289.55
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,508.33,388.78
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,626.46,474.35
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,523.21,396.55
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,429.9,325.87
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,424.96,321.45
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,419.35,316.28
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,461.17,347.19
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,489.57,367.26
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,457.96,343.03
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,427.82,320.01
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,362.84,271.7
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,314.87,236.46
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,261.24,196.46
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,222.48,167.71
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,205.19,138.29
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,185.43,109.46
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,132.02,83.85
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,110.09,86.01
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,100.8,78.55
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,100.53,78.54
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,99.2,77.66
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,97.69,76.64
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,95.8,75.32
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,93.77,73.9
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,90.12,71.11
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,86.29,68.14
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,80.99,64.01
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,72.73,57.24
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,64.28,50.12
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,55.69,42.64
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,44.33,32.5
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,32.89,21.96
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,16.62,4.36
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,155.9,80.94
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,293.17,232.47
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,397.8,322.79
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,507.9,411.95
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,316.3,259.29
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,85.85,65.44
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,166.71,132.44
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,234.41,186.79
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,395.66,315.53
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,559.44,439.7
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,413.6,324.04
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,268.44,207.44
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,413.61,319.52
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,531.0,406.26
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,560.35,425.62
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,587.52,443.54
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,591.3,444.81
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,593.48,445.12
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,761.32,569.08
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,873.11,647.79
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,841.18,624.68
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,806.01,599.42
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,758.87,564.83
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,720.96,535.83
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,674.44,500.38
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,626.0,462.81
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,574.31,422.01
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,521.71,379.48
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,466.96,334.15
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,411.65,287.37
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,355.5,239.42
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,299.63,192.03
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,236.71,141.57
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,179.47,101.21
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,157.68,105.18
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,199.1,155.43
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,194.69,152.17
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,190.01,148.8
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,140.66,109.6
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,91.72,70.16
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,89.83,69.03
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,87.82,67.76
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,84.51,65.27
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,81.07,62.66
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,76.24,58.96
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,71.29,55.06
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,61.52,46.93
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,53.8,40.32
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,42.7,30.57
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,31.54,20.49
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,15.92,4.3
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,128.43,73.04
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,271.69,216.51
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,365.98,298.65
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,463.86,379.76
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,309.2,253.45
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,111.09,86.56
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,202.37,162.2
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,277.86,222.9
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,561.36,449.92
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,843.24,658.25
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,876.36,677.56
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,906.07,695.78
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,718.49,554.05
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,494.8,380.68
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,571.95,438.88
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,667.83,507.9
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,804.82,610.52
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,908.67,685.47
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,887.52,668.45
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,862.81,649.73
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,832.14,627.25
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,798.27,602.08
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,760.78,572.96
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,720.3,541.3
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,673.56,505.24
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,625.1,467.22
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,545.09,404.76
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,487.11,359.63
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,385.02,284.31
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,304.86,226.66
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,308.16,228.42
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,307.85,227.08
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,293.71,215.53
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,261.37,191.02
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,184.59,129.86
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,124.83,96.63
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,125.38,97.53
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,125.82,98.32
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,131.64,103.35
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,135.4,106.73
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,131.54,104.1
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,127.43,101.27
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,127.03,101.3
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,125.17,100.12
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,112.84,90.31
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,101.94,81.52
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,86.87,68.81
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,72.93,56.77
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,53.87,40.18
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,34.37,22.97
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,17.85,6.06
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,174.86,110.26
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,325.06,264.76
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,456.35,377.88
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,603.28,497.53
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,688.75,562.78
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,774.37,624.71
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,844.41,672.43
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,912.9,717.14
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,946.22,734.31
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,983.88,754.21
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,1011.45,765.26
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,1035.22,773.58
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,1031.31,766.59
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,1037.01,766.41
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,1035.02,760.29
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,1028.88,751.78
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,1012.8,737.66
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,992.73,721.29
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,966.43,701.6
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,936.36,679.69
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,900.56,655.9
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,861.38,629.87
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,817.77,599.06
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,771.26,564.48
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,720.31,527.2
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,667.33,487.48
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,611.37,443.63
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,554.05,397.61
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,494.61,349.41
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,434.38,299.34
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,372.76,247.49
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,311.03,195.64
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,248.83,145.94
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,187.14,102.73
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,126.16,73.54
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,95.87,72.97
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,94.73,72.23
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,93.39,71.31
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,91.97,70.35
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,81.84,62.26
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,79.85,60.84
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,77.74,59.32
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,75.29,57.52
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,72.81,55.68
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,63.38,48.09
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,59.42,44.99
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,54.0,40.54
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,48.61,35.94
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,40.22,28.55
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,31.86,20.89
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,15.68,4.99
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,181.63,121.03
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,337.41,273.76
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,442.23,362.64
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,558.41,455.66
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,640.89,517.8
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,723.47,576.94
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,784.79,618.33
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,844.42,657.15
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,886.04,683.87
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,924.87,708.36
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,952.03,724.86
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,968.52,734.04
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,980.25,738.37
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,988.07,740.21
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,986.79,736.71
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,981.51,730.76
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,968.83,719.51
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,938.06,696.35
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,913.92,678.19
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,886.24,657.71
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,853.07,634.65
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,816.76,609.44
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,775.62,579.48
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,731.97,546.95
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,684.43,510.76
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,635.13,472.46
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,581.73,429.45
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,531.59,387.83
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,475.29,341.51
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,418.66,293.87
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,361.29,245.39
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,305.49,198.51
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,248.66,152.67
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,193.01,113.12
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,134.96,83.61
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,113.96,87.73
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,149.28,116.72
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,189.16,149.34
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,190.91,151.07
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,180.34,142.98
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,163.75,130.24
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,143.75,114.54
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,113.09,89.58
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,81.06,63.12
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,69.47,53.7
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,57.79,44.01
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,65.73,50.84
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,73.58,57.35
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,54.02,40.36
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,33.89,22.68
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,18.61,7.39
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,7.95,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,114.49,75.09
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,199.28,157.5
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,277.25,224.18
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,355.43,288.71
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,218.69,177.65
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,74.02,55.55
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,132.81,104.14
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,212.62,168.19
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,242.72,191.09
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,272.11,213.15
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,216.57,167.89
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,150.12,114.12
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,116.17,87.05
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,84.85,62.01
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,103.07,76.13
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,121.22,90.02
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,133.52,99.47
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,145.59,108.71
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,115.63,85.04
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,86.56,62.14
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,192.88,144.2
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,297.98,223.25
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,171.67,127.25
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,49.79,33.19
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,183.81,136.3
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,311.92,231.84
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,274.59,203.75
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,238.81,177.05
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,289.98,214.76
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,336.31,247.89
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,326.86,239.96
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,315.59,230.7
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,292.34,211.14
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,275.36,197.16
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,243.56,177.36
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,223.17,174.94
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,213.44,167.59
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,190.86,149.97
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,178.57,140.54
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,170.73,134.64
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,157.81,124.84
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,144.77,114.85
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,129.49,102.71
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,125.61,99.89
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,117.23,93.46
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,110.39,88.17
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,90.99,71.94
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,71.13,55.01
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,51.32,37.93
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,30.78,20.03
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,16.62,6.25
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,20.71,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,170.84,121.93
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,311.8,255.44
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,420.91,349.98
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,535.55,443.94
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,615.91,506.77
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,706.6,574.68
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,772.5,620.34
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,836.68,663.19
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,676.09,538.79
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,470.36,375.06
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,741.54,582.96
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,975.35,743.53
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,979.36,739.77
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,987.66,740.76
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,990.14,737.86
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,988.44,732.34
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,975.56,721.0
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,944.46,697.83
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,922.39,679.62
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,896.59,659.05
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,863.83,634.91
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,827.79,608.69
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,787.11,577.55
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,743.61,543.71
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,696.06,508.38
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,646.53,470.9
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,593.44,429.16
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,539.04,385.51
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,483.07,340.81
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,426.35,294.23
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,368.05,245.66
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,309.44,196.68
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,250.29,149.13
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,191.61,107.57
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,132.56,78.11
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,99.53,76.12
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,98.66,75.64
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,88.1,67.21
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,86.53,66.13
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,84.78,64.89
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,82.99,63.64
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,81.1,62.31
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,77.58,59.63
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,73.9,56.79
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,64.45,49.18
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,60.58,46.17
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,54.97,41.56
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,49.33,36.74
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,41.39,29.79
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,33.48,22.55
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,19.91,9.03
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,8.65,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,39.94,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,223.86,163.65
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,354.05,289.58
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,450.93,372.21
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,559.33,459.61
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,369.76,306.7
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,139.33,111.53
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,288.45,235.58
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,400.47,325.32
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,399.66,321.83
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,396.98,317.27
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,215.94,172.03
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,69.38,51.04
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,144.07,111.45
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,221.57,172.62
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,191.79,148.22
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,163.92,125.6
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,178.4,136.82
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,192.56,147.67
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,234.06,179.37
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,274.57,209.76
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,314.96,240.16
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,339.24,258.15
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,460.75,349.65
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,557.29,419.35
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,408.59,308.67
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,271.62,205.17
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,260.01,196.55
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,248.72,187.93
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,324.2,244.06
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,378.24,282.04
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,359.35,265.86
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,337.63,247.38
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,270.7,184.93
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,198.15,119.69
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,141.52,89.72
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,119.23,93.91
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,136.38,108.29
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,153.65,122.77
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,167.56,134.54
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,170.76,137.56
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,157.8,127.5
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,143.85,116.54
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,131.61,106.69
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,118.8,96.26
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,108.83,88.3
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,98.54,79.9
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,85.3,68.59
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,69.98,55.23
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,53.43,40.63
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,36.61,25.53
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,21.08,10.32
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,4.16,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,7.58,0.71
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,12.53,5.07
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,17.5,9.44
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,22.48,13.77
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,27.47,18.05
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,62.0,47.44
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,102.53,81.38
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,205.39,168.16
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,295.24,242.04
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,139.55,112.43
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,9.96,2.7
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,50.83,36.83
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,93.09,71.65
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,76.75,58.0
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,61.08,44.98
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,63.87,47.19
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,66.69,49.42
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,97.92,74.94
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,129.05,100.14
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,149.84,116.86
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,170.09,133.05
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,169.81,132.42
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,169.46,131.77
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,270.45,211.65
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,359.65,280.42
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,393.0,305.67
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,413.36,320.39
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,389.11,300.88
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,365.47,281.82
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,314.17,242.28
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,260.01,201.22
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,199.87,154.62
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,149.37,115.32
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,162.32,125.76
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,174.68,142.05
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,182.09,148.46
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,199.94,163.59
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,140.16,114.0
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,71.71,56.22
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,99.18,80.16
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,124.35,102.16
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,86.22,69.66
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,44.44,33.5
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,38.26,28.27
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,32.08,22.95
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,40.96,30.88
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,55.45,43.61
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.62,32.91
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.1,24.01
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,21.23,11.02
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,8.65,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,82.51,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,286.6,220.65
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,434.13,357.88
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,542.84,448.69
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,655.18,537.01
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,729.12,592.67
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,802.94,645.77
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,858.48,682.62
