Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,906.12,712.7
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,943.05,734.76
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,976.87,754.35
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,998.45,765.33
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,1016.36,773.93
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,1011.1,766.55
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,1015.51,766.16
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,1011.46,760.2
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,1003.45,751.88
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,989.01,740.92
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,970.63,727.54
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,945.19,708.2
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,916.08,686.58
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,881.7,662.78
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,844.02,636.7
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,801.64,605.56
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,756.48,570.72
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,707.22,533.33
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,655.97,493.55
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,602.2,449.92
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,547.1,404.17
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,489.66,356.24
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,431.48,306.45
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,371.8,254.18
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,311.97,202.04
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,251.63,152.05
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,191.74,108.17
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,132.3,77.19
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,96.15,74.43
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,95.14,73.95
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,93.94,73.29
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,92.14,72.0
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,81.42,63.24
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,79.47,61.95
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,77.41,60.56
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,74.72,58.51
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,71.96,56.38
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,62.99,49.1
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,59.39,46.34
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,54.03,41.83
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,48.66,37.14
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,41.07,30.37
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,33.52,23.33
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.56,11.37
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,9.44,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,72.9,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,265.35,204.76
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,409.12,336.17
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,515.37,425.39
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,625.12,512.8
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,702.36,570.89
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,779.55,626.14
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,835.8,662.78
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,890.27,696.85
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,921.98,715.25
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,958.29,736.71
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,982.42,748.4
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,1002.89,757.61
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,1013.25,760.84
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,1019.65,761.63
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,1002.85,747.47
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,996.31,740.59
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,982.38,728.58
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,964.56,714.23
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,940.61,695.99
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,912.95,675.45
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,879.17,651.96
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,842.09,626.26
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,801.06,597.19
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,757.1,564.66
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,708.7,528.16
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,658.27,489.32
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,604.67,446.23
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,549.75,401.1
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,492.53,353.87
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,434.54,304.84
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,375.2,253.96
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,315.62,202.94
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,255.5,153.57
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,195.84,110.15
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,136.48,79.12
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,99.11,75.94
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,98.21,75.56
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,97.1,75.0
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,86.06,66.09
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,84.55,65.06
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,82.73,63.9
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,80.79,62.64
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,77.25,59.9
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,73.53,56.99
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,64.45,49.72
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,60.88,47.03
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,55.26,42.36
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,49.58,37.47
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,41.96,30.75
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,34.38,23.78
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,22.82,12.36
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,11.02,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,161.69,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,328.76,251.6
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,478.48,383.17
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,576.34,462.3
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,677.27,539.07
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,748.79,589.43
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,820.14,636.84
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,863.1,662.84
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,910.69,691.25
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,945.58,708.91
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,977.35,724.19
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,996.19,730.82
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,1011.32,735.21
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,1005.0,728.26
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,1008.45,727.98
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,1002.69,721.22
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,992.99,712.31
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,977.79,701.55
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,958.79,688.59
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,932.46,669.79
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,902.6,648.93
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,868.47,626.65
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,831.14,602.25
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,789.57,573.58
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,745.27,541.54
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,696.33,506.57
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,645.59,469.3
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,592.51,428.56
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,538.28,385.71
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,482.13,340.7
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,425.33,293.88
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,359.82,247.22
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,339.73,238.14
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,302.36,209.21
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,264.76,182.09
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,203.22,139.73
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,160.61,124.3
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,166.14,129.32
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,182.25,142.72
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,157.99,123.66
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,142.43,111.52
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,132.96,104.43
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,122.71,96.61
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,125.53,99.31
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,122.66,97.3
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,109.58,87.12
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,95.92,76.25
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,81.37,64.19
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,66.28,51.38
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,51.76,38.77
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,36.86,25.57
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,23.68,13.0
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,52.44,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,145.51,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,309.05,239.28
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,452.23,365.06
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,548.65,443.52
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,647.94,519.7
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,722.07,573.31
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,796.04,624.21
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,848.55,656.64
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,899.17,686.68
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,929.55,704.99
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,963.81,725.85
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,987.67,738.1
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,1007.89,747.93
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,1017.24,751.34
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,1008.82,743.38
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,1006.21,738.16
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,999.66,730.54
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,984.82,719.19
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,966.1,705.58
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,941.72,687.09
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,913.63,666.4
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,879.47,643.15
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,842.01,617.75
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,801.18,588.51
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,757.3,555.51
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,708.02,519.14
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,656.75,480.49
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,602.81,438.03
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,547.48,393.48
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,490.12,347.17
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,431.93,298.9
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,372.11,248.53
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,312.18,197.97
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,251.85,148.96
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,191.96,105.57
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,132.85,74.65
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,93.74,71.19
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,92.92,70.88
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,91.92,70.4
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,90.82,69.7
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,80.73,61.6
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,79.11,60.6
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,77.38,59.51
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,75.0,57.75
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,72.58,55.94
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,63.6,48.78
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,60.04,46.1
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,54.43,41.46
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,48.74,36.59
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,41.55,30.28
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,34.39,23.73
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,22.87,12.69
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,11.33,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,34.37,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,108.14,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,246.63,193.11
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,365.75,300.64
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,459.26,379.38
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,556.6,457.25
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,637.64,519.32
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,713.05,574.63
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,647.34,521.55
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,559.15,449.36
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,739.77,586.22
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,910.07,705.69
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,932.81,717.61
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,952.16,728.13
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,955.39,726.76
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,963.44,729.01
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,960.71,724.35
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,954.17,717.33
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,942.25,707.59
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,926.53,695.45
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,903.05,677.12
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,876.09,656.59
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,844.38,634.21
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,809.48,608.69
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,764.19,574.99
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,728.62,547.21
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,664.72,495.6
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,598.62,443.62
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,461.05,341.82
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,354.15,262.58
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,319.81,237.32
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,288.16,213.88
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,316.61,229.73
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,329.9,231.08
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,265.37,172.4
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,196.91,113.12
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,135.55,78.96
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,101.59,77.68
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,101.45,77.76
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,101.16,77.72
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,107.75,83.32
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,124.72,97.44
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,108.24,84.4
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,90.43,70.12
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,85.58,66.5
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,80.39,62.54
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,75.91,59.12
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,71.3,55.5
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,63.5,49.05
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,55.42,42.15
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,46.72,34.5
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,35.72,24.64
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,24.81,14.17
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,14.09,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,7.47,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.36,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.54,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,15.62,6.74
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,26.75,16.58
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,43.61,31.0
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,60.46,45.27
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,79.08,60.75
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,97.22,75.54
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,76.2,57.79
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,59.92,44.05
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,70.8,52.81
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,82.1,61.82
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,72.53,53.69
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,63.96,46.47
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,120.16,91.7
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,178.46,137.77
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,211.52,163.12
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,243.99,187.64
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,138.14,104.63
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,40.24,26.64
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,60.52,42.82
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,81.08,59.06
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,94.5,69.6
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,107.76,79.98
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,88.8,64.85
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,70.05,49.94
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,111.59,82.61
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,152.0,113.98
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,138.11,103.1
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,124.59,92.59
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,267.34,201.58
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,384.45,286.75
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,339.78,252.98
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,314.56,234.87
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,243.02,182.35
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,187.73,141.98
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,192.27,145.98
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,196.55,156.88
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,193.34,155.05
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,204.1,164.66
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,144.61,116.06
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,76.85,59.65
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,115.07,92.34
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,149.11,121.57
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,136.57,111.37
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,130.78,106.88
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,115.79,94.44
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,100.49,81.58
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,84.57,67.98
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,68.36,53.9
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,52.73,40.16
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,36.96,26.07
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,22.22,12.42
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,6.83,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,20.15,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,54.38,3.21
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,185.76,144.18
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,290.77,237.13
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,219.73,179.9
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,142.29,113.93
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,180.97,146.28
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,219.56,177.74
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,233.9,188.04
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,247.46,197.51
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,399.74,319.89
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,553.89,438.67
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,569.69,447.25
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,558.4,436.32
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,765.83,593.7
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,931.49,714.05
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,942.74,717.95
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,949.57,719.56
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,858.43,649.44
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,774.39,583.16
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,749.59,562.28
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,711.11,531.94
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,693.01,517.53
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,672.93,501.65
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,630.05,467.73
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,588.33,434.95
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,628.31,466.4
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,638.21,473.4
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,546.28,401.35
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,476.59,347.77
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,457.65,329.89
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,426.95,298.3
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,370.68,249.71
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,314.0,201.09
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,262.33,172.55
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,274.42,196.19
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,181.15,119.94
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,102.15,77.09
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,91.68,69.04
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,91.46,69.19
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,90.11,68.28
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,88.59,67.25
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,87.1,66.4
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,85.51,65.46
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,75.91,57.76
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,72.75,55.37
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,68.89,52.59
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,64.95,49.65
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,59.28,45.04
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,53.52,40.18
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,45.43,33.21
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,37.29,25.91
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,23.71,13.45
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.21,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,18.23,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,50.07,7.63
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,176.0,135.32
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,274.86,221.04
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,373.45,303.62
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,499.26,403.44
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,389.54,314.49
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,250.34,200.49
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,548.22,436.41
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,798.32,617.36
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,840.11,641.18
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,879.14,664.02
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,911.36,682.14
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,940.18,697.83
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,952.07,702.2
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,960.32,704.4
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,953.14,696.98
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,951.0,693.2
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,938.74,684.27
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,922.73,673.08
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,900.71,656.72
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,875.1,638.14
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,843.07,616.62
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,807.89,592.23
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,767.23,563.38
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,724.14,532.27
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,677.68,498.01
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,629.52,461.71
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,578.69,422.5
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,527.21,381.74
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,473.74,338.39
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,419.97,293.75
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,365.57,248.13
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,311.92,203.12
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,257.16,158.73
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,203.34,119.32
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,152.53,91.74
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,106.55,80.96
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,106.92,81.48
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,107.15,81.86
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,109.87,84.28
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,112.82,86.91
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,111.18,86.04
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,109.37,85.03
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,106.4,82.9
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,104.16,81.38
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,97.4,76.22
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,90.4,70.77
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,81.59,63.65
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,72.94,56.43
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,58.41,43.95
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,43.67,31.02
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,27.53,16.46
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,32.47,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,91.33,26.71
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,231.01,180.9
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,338.81,275.02
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,427.56,349.46
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,519.37,422.74
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,592.86,478.75
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,667.1,533.24
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,718.31,569.11
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,768.1,603.12
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,820.94,637.8
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,861.57,663.11
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,882.44,673.32
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,899.92,681.26
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,915.86,688.86
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,928.16,694.04
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,923.87,688.1
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,915.96,679.61
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,908.46,672.46
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,897.21,663.1
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,875.5,645.39
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,850.55,625.6
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,822.37,604.92
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,791.02,581.93
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,761.98,560.98
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,725.37,534.14
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,657.88,481.45
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,587.75,428.0
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,414.81,303.26
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,278.2,203.54
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,324.46,236.94
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,366.71,265.94
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,355.57,255.2
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,333.13,235.43
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,302.28,211.31
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,269.34,186.88
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,248.51,177.61
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,224.42,173.86
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,222.19,172.54
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,202.07,157.17
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,183.5,142.93
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,166.29,129.68
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,166.31,130.4
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,162.99,128.43
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,130.89,102.82
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,104.81,81.83
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,97.74,76.46
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,90.43,70.76
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,81.06,63.18
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,71.94,55.58
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,57.96,43.59
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,43.8,31.17
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,27.49,16.53
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,11.0,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,6.29,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,12.2,0.0
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,70.87,51.9
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,139.07,110.1
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,186.21,150.02
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,232.25,188.0
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,279.18,225.58
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,326.35,262.1
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,166.57,133.0
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,17.56,8.78
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,56.08,40.21
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,97.86,73.62
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,76.7,56.28
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,57.77,40.89
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,45.04,30.53
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,32.33,20.25
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,236.05,180.18
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,447.38,334.47
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,502.62,371.63
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,532.97,391.76
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,580.46,423.96
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,637.9,461.6
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,622.44,449.71
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,595.98,431.1
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,604.93,437.36
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,600.46,434.09
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,607.17,438.71
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,603.96,435.72
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,543.16,391.22
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,485.58,349.25
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,462.71,330.05
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,419.83,292.81
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,366.36,249.01
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,313.15,205.21
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,259.6,162.75
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,207.19,124.68
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,188.0,124.73
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,200.88,156.5
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,159.5,124.0
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,124.85,96.59
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,122.99,95.4
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,120.79,93.9
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,118.74,92.72
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,115.7,90.73
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,110.83,87.23
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,105.74,83.51
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,99.05,78.39
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,92.13,72.98
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,82.54,65.03
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,73.14,57.03
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,59.21,45.03
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,45.09,32.58
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,29.25,18.25
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,12.95,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,12.44,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,34.75,11.04
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,122.22,94.67
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,199.91,162.58
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,280.44,230.88
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,380.33,311.81
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,451.05,367.05
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,522.69,420.92
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,580.8,461.8
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,638.84,501.19
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,707.41,547.14
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,752.53,575.77
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,784.09,594.4
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,813.04,611.09
