Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,834.41,622.19
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,852.74,631.2
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,863.69,635.47
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,871.24,637.56
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,867.68,632.96
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,863.84,628.24
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,851.25,617.39
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,834.71,604.06
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,808.4,585.28
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,778.91,564.32
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,749.37,542.82
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,715.07,517.69
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,670.76,485.67
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,624.82,451.9
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,548.23,395.55
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,485.63,349.93
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,431.36,310.87
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,395.7,285.17
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,363.08,254.17
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,317.53,209.31
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,280.99,185.3
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,266.27,181.34
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,198.45,132.48
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,134.85,104.0
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,137.0,106.06
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,140.44,109.05
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,137.74,107.17
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,134.71,105.04
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,131.24,102.78
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,127.51,100.3
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,121.68,95.89
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,115.54,91.2
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,107.7,85.21
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,101.03,80.09
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,89.14,70.42
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,76.99,60.27
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,62.05,47.45
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,46.85,34.09
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,29.94,18.85
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,12.46,0.0
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,15.18,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,36.29,13.26
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,140.34,108.78
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,244.97,197.64
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,322.91,262.83
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,404.82,328.51
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,400.13,321.89
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,368.27,294.61
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,365.96,289.39
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,361.04,281.95
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,333.63,259.47
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,328.22,253.52
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,323.07,247.67
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,317.88,241.9
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,312.28,236.59
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,307.02,231.62
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,297.43,223.78
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,268.18,201.47
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,334.24,249.96
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,377.91,280.74
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,336.14,249.5
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,282.58,209.97
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,244.26,181.93
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,207.46,154.66
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,235.69,175.6
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,262.84,195.15
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,224.14,166.26
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,186.54,138.28
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,115.98,84.91
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,45.9,30.67
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,52.82,36.31
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,59.71,41.83
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,63.89,45.15
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,68.05,48.48
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,69.94,50.13
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,71.82,51.8
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,46.4,31.66
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,20.81,11.91
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,18.47,10.01
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,16.14,8.09
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,67.13,51.31
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,113.99,90.63
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,84.59,66.36
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,53.02,39.94
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,70.2,54.82
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,85.48,68.07
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,74.27,58.83
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,62.98,49.39
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,70.86,56.35
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,78.57,62.99
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,63.15,49.45
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,47.55,35.47
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,30.92,20.18
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,13.91,0.0
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,7.08,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.51,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,10.66,0.33
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,34.02,22.46
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,58.59,44.13
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,108.72,87.76
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,148.25,121.86
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,181.92,150.16
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,214.89,177.26
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,217.64,177.94
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,220.04,178.29
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,258.32,208.43
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,295.77,237.21
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,348.6,277.96
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,400.13,316.77
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,474.95,372.14
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,523.17,406.48
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,502.14,387.81
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,458.76,353.36
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,501.31,384.09
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,519.67,396.61
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,544.23,413.42
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,565.77,427.77
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,459.73,348.56
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,349.43,265.4
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,309.85,235.35
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,267.51,202.87
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,279.99,212.25
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,291.58,220.74
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,284.93,215.55
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,278.35,210.48
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,277.15,209.46
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,280.21,211.57
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,249.48,188.06
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,232.42,175.1
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,248.9,186.86
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,269.24,201.61
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,241.9,180.29
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,226.28,180.63
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,217.09,173.68
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,207.38,166.27
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,197.49,158.71
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,186.97,150.61
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,165.59,133.8
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,138.78,112.25
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,108.36,87.11
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,76.56,60.42
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,67.01,52.59
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,57.39,44.55
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,47.52,36.05
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,37.48,27.28
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,28.25,19.13
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,19.04,10.9
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,11.78,4.25
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,5.11,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,9.89,0.12
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,24.63,14.38
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,42.19,29.59
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,64.67,48.77
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,86.07,66.77
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,88.25,68.5
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,91.66,71.11
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,94.73,73.26
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,98.41,75.85
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,110.88,85.73
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,123.27,95.45
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,110.72,84.8
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,99.3,75.18
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,97.76,73.58
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,96.37,72.12
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,136.92,104.15
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,177.49,135.6
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,249.39,191.13
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,340.35,259.69
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,343.81,260.92
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,346.8,262.1
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,386.18,290.49
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,422.32,315.81
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,383.18,285.86
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,346.38,257.96
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,409.84,304.77
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,463.3,342.85
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,417.55,309.06
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,374.73,277.8
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,298.77,222.27
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,236.34,176.29
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,244.88,182.32
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,258.79,192.1
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,236.52,175.97
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,231.16,172.78
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,224.56,167.59
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,229.12,180.73
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,225.43,178.18
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,207.96,164.66
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,196.67,156.06
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,174.55,138.65
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,157.6,125.55
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,133.07,106.01
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,133.01,106.59
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,127.02,102.2
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,114.4,92.14
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,101.23,81.45
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,78.65,62.33
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,57.53,44.19
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,49.71,37.43
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.48,28.31
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,27.74,17.53
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,15.99,2.5
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,1.97,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,3.78,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,8.34,1.15
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,12.91,5.16
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,19.03,10.42
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,25.16,15.63
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,19.42,10.78
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,13.71,5.92
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,54.87,40.29
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,102.21,78.99
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,115.1,88.97
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,127.91,98.77
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,189.69,148.13
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,274.75,214.24
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,179.59,138.75
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,113.89,85.97
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,165.35,126.5
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,216.79,166.04
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,198.69,151.59
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,181.39,137.94
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,241.35,183.66
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,300.15,227.36
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,243.05,183.81
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,188.4,142.0
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,306.21,231.13
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,409.65,306.15
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,400.92,298.98
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,391.79,291.98
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,437.32,325.05
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,464.65,343.29
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,439.64,323.57
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,408.1,299.3
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,366.47,260.5
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,314.45,209.08
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,261.03,164.88
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,208.46,125.05
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,154.99,92.67
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,106.65,82.61
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,106.91,83.05
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,98.17,76.07
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,121.97,95.87
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,169.92,135.35
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,169.92,135.94
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,162.54,130.6
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,139.28,111.84
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,120.99,97.02
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,109.85,88.22
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,98.29,78.88
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,85.9,68.5
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,73.15,57.59
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,59.29,45.58
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,45.13,33.03
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,30.83,20.01
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,16.03,3.16
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,5.51,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,10.65,1.16
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,26.3,16.02
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,44.42,31.88
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,66.6,51.05
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,87.79,69.1
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,121.99,98.36
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,173.86,141.73
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,317.14,260.98
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,440.28,359.24
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,576.48,464.02
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,715.59,565.87
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,623.53,490.98
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,528.83,414.97
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,393.88,309.78
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,222.08,173.12
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,206.66,160.59
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,192.16,148.52
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,457.43,355.61
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,696.3,528.35
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,506.1,385.54
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,329.17,250.17
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,318.97,242.7
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,298.63,227.1
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,244.31,185.4
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,191.97,145.02
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,191.44,144.64
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,190.68,143.99
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,190.58,143.53
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,190.49,143.11
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,217.95,163.95
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,243.76,183.32
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,302.83,224.19
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,341.35,247.11
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,251.71,183.94
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,184.94,138.98
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,194.64,146.83
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,202.86,160.99
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,191.36,152.37
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,195.49,156.42
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,178.97,143.38
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,145.13,116.02
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,135.0,108.27
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,124.79,100.32
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,111.59,89.6
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,98.27,78.67
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,86.18,68.8
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,73.99,58.68
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,61.71,48.29
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,49.32,37.6
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,46.26,34.85
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,45.24,33.58
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,31.35,20.84
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,17.42,4.74
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,1.97,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,3.78,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,8.34,1.24
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,12.91,5.29
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,18.64,10.3
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,24.39,15.28
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,21.72,12.99
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,19.06,10.67
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,18.31,9.95
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,17.56,9.24
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,20.65,11.79
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,23.74,14.33
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,30.69,20.03
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,37.66,25.69
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,44.28,31.06
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,50.91,36.42
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,71.99,53.58
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,93.82,71.17
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,108.17,82.65
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,122.37,93.91
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,162.18,125.23
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,201.43,155.3
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,318.57,244.89
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,419.91,318.99
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,559.03,420.73
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,662.88,492.33
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,604.48,447.93
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,551.29,408.51
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,511.31,378.48
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,473.42,349.62
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,360.48,267.71
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,273.64,205.11
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,252.75,189.57
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,232.66,174.35
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,226.07,169.28
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,229.4,171.78
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,211.96,159.44
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,178.77,141.33
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,191.36,151.9
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,188.24,149.76
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,177.99,141.94
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,152.15,121.37
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,149.28,119.74
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,153.94,124.3
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,141.4,114.34
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,134.6,109.13
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,120.46,97.83
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,105.87,85.94
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,80.24,64.15
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,58.21,45.16
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,50.43,38.33
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,40.25,29.18
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,28.86,18.72
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,17.48,5.32
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,65.61,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,193.7,126.84
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,308.96,248.51
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,424.33,344.57
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,244.51,202.33
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,22.09,13.1
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,35.16,24.27
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,48.29,35.17
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,73.79,56.16
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,101.09,78.18
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,130.55,101.66
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,159.82,124.52
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,186.89,145.03
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,213.59,164.82
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,231.11,177.79
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,248.31,190.48
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,323.95,247.03
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,376.36,284.85
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,434.7,326.75
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,509.11,378.81
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,728.43,538.59
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,874.27,637.36
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,842.85,614.69
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,808.33,591.8
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,770.93,565.19
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,730.7,535.74
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,684.36,502.04
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,636.46,466.38
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,586.27,428.08
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,535.28,388.05
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,482.45,345.47
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,429.04,301.26
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,374.48,254.84
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,320.09,208.47
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,264.88,163.12
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,210.2,121.87
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,155.52,89.01
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,92.03,69.97
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,92.07,70.39
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,91.98,70.64
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,91.61,70.52
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,91.14,70.35
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,89.55,69.26
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,80.96,62.37
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,79.02,60.99
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,77.02,59.56
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,73.12,56.63
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,69.1,53.53
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,63.68,49.16
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,58.16,44.55
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,50.39,37.81
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.26,28.82
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,28.87,18.5
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.48,5.67
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,25.98,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,74.28,45.75
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,181.74,143.36
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,267.71,216.78
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,150.38,121.62
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,39.79,27.53
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,53.77,39.18
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,69.03,51.65
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,56.04,40.68
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,45.23,31.6
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,132.64,102.74
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,251.32,195.67
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,524.9,407.5
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,774.33,585.67
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,776.91,582.94
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,776.51,580.26
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,724.89,540.63
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,694.7,515.79
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,601.01,447.24
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,531.32,394.83
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,521.12,386.96
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,510.38,378.45
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,450.04,334.25
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,407.72,302.87
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,476.72,352.63
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,526.89,387.25
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,498.37,365.89
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,470.66,345.49
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,431.07,316.71
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,401.33,294.98
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,415.5,303.84
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,414.02,299.68
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,377.56,265.73
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,322.41,214.71
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,278.14,188.76
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,282.04,202.63
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,256.05,183.13
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,205.51,160.2
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,170.03,132.79
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,145.6,113.81
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,142.75,111.84
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,139.56,109.59
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,136.35,107.54
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,132.88,105.28
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,126.52,100.43
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,119.79,95.23
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,112.16,89.41
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,105.74,84.5
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,94.53,75.23
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,83.08,65.56
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,67.78,52.47
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,52.18,38.8
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,34.5,23.12
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,16.19,5.16
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,8.65,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,17.65,6.39
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,69.21,50.89
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,112.41,88.19
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,158.22,127.08
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,222.78,179.98
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,395.56,320.85
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,580.33,462.91
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,616.87,485.86
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,650.52,507.01
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,489.94,382.82
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,300.33,233.42
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,320.05,247.76
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,339.14,260.78
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,664.13,506.67
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,921.08,684.2
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,922.5,680.0
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,920.3,675.88
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,625.55,468.43
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,277.04,207.47
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,264.52,198.42
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,252.54,188.83
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,265.86,198.59
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,278.62,207.83
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,234.59,174.83
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,192.03,142.78
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,231.89,172.79
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,269.99,201.01
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,317.04,235.2
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,358.53,264.6
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,360.05,265.14
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,359.21,263.83
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,283.48,208.82
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,224.55,166.2
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,258.57,186.82
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,275.59,194.26
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,202.91,135.27
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,111.77,85.7
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,131.35,101.8
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,154.72,120.83
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,147.9,115.62
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,140.41,109.9
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,124.87,97.8
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,107.85,84.35
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,105.33,82.58
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,100.31,78.73
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,94.38,74.22
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,88.25,69.47
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,81.01,63.53
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,73.65,57.32
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,62.43,47.72
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,50.21,36.99
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,34.62,23.09
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,18.8,7.19
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,55.2,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,175.83,117.9
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,280.8,222.77
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,387.3,313.26
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,201.75,165.26
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.27,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,191.9,156.79
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,417.52,336.43
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,261.98,209.86
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,99.07,74.94
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,78.89,58.44
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,61.56,44.2
