Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,67.04,48.34
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,72.53,52.44
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,78.3,56.85
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,84.05,61.23
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,151.27,113.72
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,219.48,165.66
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,226.82,170.82
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,233.99,175.98
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,239.61,179.57
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,245.07,183.06
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,169.52,125.67
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,96.81,69.77
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,130.56,95.88
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,163.44,120.98
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,222.35,165.43
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,278.71,207.32
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,245.75,182.22
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,213.88,158.08
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,253.09,187.24
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,290.87,214.85
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,250.74,185.12
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,223.93,165.44
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,257.58,188.65
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,273.29,198.26
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,195.45,130.93
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,113.54,86.82
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,144.04,111.84
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,191.62,150.45
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,185.48,145.82
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,188.93,149.01
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,156.15,123.24
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,123.75,97.42
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,117.61,92.74
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,111.15,87.74
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,103.19,81.6
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,94.85,75.04
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,86.23,67.95
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,75.08,58.55
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,62.33,47.65
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,49.37,36.3
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,34.54,23.06
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,19.68,8.12
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,10.23,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,28.3,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,85.39,55.37
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,187.18,147.5
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,271.25,219.76
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,355.46,290.46
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,469.0,380.83
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,503.06,406.15
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,510.6,411.16
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,389.2,312.15
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,261.31,206.27
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,285.4,224.11
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,308.72,240.75
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,445.71,346.13
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,556.82,428.51
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,573.71,438.83
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,588.82,448.27
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,541.61,410.23
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,494.83,372.8
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,501.34,377.0
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,506.69,380.18
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,380.24,285.58
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,266.65,199.21
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,269.97,201.76
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,282.47,210.92
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,411.29,306.86
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,516.1,381.85
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,497.92,367.31
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,479.69,353.25
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,409.04,301.56
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,344.35,254.24
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,346.53,255.57
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,346.64,255.01
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,327.06,240.24
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,308.14,226.02
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,300.78,216.15
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,277.72,194.59
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,242.48,170.24
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,205.56,160.08
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,214.83,168.09
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,208.6,163.8
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,197.89,155.67
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,175.87,138.45
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,166.27,131.41
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,156.11,123.83
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,148.61,118.13
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,138.23,110.02
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,124.36,99.15
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,110.24,87.89
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,94.26,74.69
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,78.0,61.0
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,62.33,47.66
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,44.86,32.51
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,28.55,18.13
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,11.41,2.51
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,5.9,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,3.93,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,7.58,0.0
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,17.52,8.47
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,27.5,16.98
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,39.5,27.06
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,53.1,38.3
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,51.0,36.54
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,50.61,36.11
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,45.6,31.8
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,40.61,27.54
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,34.86,22.76
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,29.12,18.01
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,74.17,54.06
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,123.45,92.72
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,118.91,88.84
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,114.69,85.31
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,120.07,89.22
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,125.38,93.05
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,137.25,102.13
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,148.89,110.99
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,134.79,99.68
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,121.05,88.74
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,172.75,128.36
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,223.49,166.64
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,268.0,199.76
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,316.04,235.09
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,333.97,248.03
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,349.64,259.28
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,318.15,235.91
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,288.71,214.13
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,295.77,219.24
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,301.2,222.96
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,303.91,223.99
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,304.17,223.04
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,272.63,200.11
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,243.85,179.5
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,220.33,162.7
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,198.32,154.28
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,190.47,148.43
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,164.5,128.11
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,168.02,131.3
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,180.76,141.89
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,170.06,133.71
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,159.04,125.27
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,149.46,117.95
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,139.5,110.27
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,124.9,98.87
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,110.02,87.04
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,94.58,74.52
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,78.88,61.5
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,63.16,48.17
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,47.2,34.35
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,31.94,20.88
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,16.03,5.98
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.18,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.27,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,5.68,0.0
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,9.1,1.82
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,12.91,5.03
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,16.74,8.2
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,15.22,6.93
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,13.71,5.65
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,16.01,7.51
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,18.33,9.36
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,35.63,23.39
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,53.04,37.35
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,68.2,49.27
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,84.09,61.63
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,127.18,95.75
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,170.75,129.89
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,217.28,165.84
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,263.22,200.87
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,357.46,272.28
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,428.85,325.01
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,603.9,456.21
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,741.85,555.49
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,526.41,396.96
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,306.78,230.81
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,393.91,295.97
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,463.26,345.68
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,504.31,375.36
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,529.58,393.08
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,445.37,330.57
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,375.04,278.39
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,411.14,302.34
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,427.37,305.67
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,365.79,260.2
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,348.36,252.25
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,285.41,207.66
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,248.19,183.31
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,238.78,173.44
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,230.65,180.26
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,203.26,158.88
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,196.0,153.45
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,199.94,156.94
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,189.57,149.02
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,109.75,85.06
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,9.17,2.04
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,81.21,62.36
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,138.85,110.22
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,125.0,99.32
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,110.91,88.12
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,95.27,75.4
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,79.35,62.16
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,63.1,48.34
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,46.91,34.28
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,30.31,19.65
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,12.95,3.92
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,6.69,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,23.67,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,73.27,47.85
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,160.68,126.17
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,261.95,211.7
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,169.12,135.97
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,68.17,50.64
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,65.89,48.77
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,65.06,47.96
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,54.88,39.37
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,46.01,31.93
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,121.19,92.88
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,203.59,158.19
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,221.3,171.15
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,238.76,183.85
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,206.82,158.26
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,177.15,134.53
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,186.88,141.53
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,196.47,148.32
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,184.48,138.78
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,172.97,129.67
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,178.4,133.45
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,183.61,137.03
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,284.82,213.42
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,372.68,277.92
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,426.79,316.75
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,479.6,353.69
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,317.95,235.59
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,170.2,125.15
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,189.94,140.12
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,208.86,154.13
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,203.29,149.76
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,197.84,145.54
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,223.26,164.24
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,246.58,181.07
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,259.17,188.92
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,277.1,200.63
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,248.8,179.0
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,231.14,178.16
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,218.58,168.77
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,193.99,150.0
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,142.1,109.56
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,91.42,69.36
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,90.03,68.73
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,88.49,67.87
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,83.8,64.27
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,78.74,60.35
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,75.28,57.84
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,71.71,55.2
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,65.43,50.07
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,58.94,44.63
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,51.93,38.77
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,42.59,30.66
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,31.9,21.09
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.24,10.34
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,40.59,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,134.26,93.08
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,235.55,186.96
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,340.03,275.07
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,213.48,173.03
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,72.68,54.28
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,87.11,66.14
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,101.35,77.53
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,107.18,81.8
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,113.43,86.34
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,104.45,78.66
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,96.71,72.06
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,135.24,102.27
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,173.95,132.03
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,198.97,151.04
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,223.59,169.58
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,427.24,324.38
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,583.12,436.96
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,781.06,580.68
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,922.47,676.9
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,777.87,571.06
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,607.29,445.04
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,735.13,540.4
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,810.62,595.77
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,707.13,517.54
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,601.12,438.48
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,635.17,465.53
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,637.78,467.78
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,587.72,429.1
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,536.9,389.1
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,484.18,346.65
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,431.09,302.85
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,376.96,257.46
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,322.93,211.85
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,268.5,166.94
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,214.9,125.73
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,164.18,94.16
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,116.22,78.05
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,107.79,82.22
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,99.06,75.51
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,98.75,75.47
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,98.3,75.32
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,97.0,74.64
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,95.54,73.85
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,93.16,72.15
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,90.62,70.32
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,86.73,67.49
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,80.5,62.64
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,73.14,56.6
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,65.59,50.28
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,56.94,42.93
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,48.2,35.26
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,35.75,24.2
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,23.24,11.96
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.42,9.96
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,71.79,53.17
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,113.72,89.31
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,159.35,127.99
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,224.01,180.87
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,260.69,209.84
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,296.12,237.19
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,554.69,440.32
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,787.02,607.74
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,497.32,390.5
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,129.41,98.13
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,186.55,143.63
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,243.65,187.42
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,378.9,291.24
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,512.63,389.61
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,563.67,425.0
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,612.0,458.13
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,458.95,345.22
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,277.0,208.14
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,290.1,217.75
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,317.74,237.5
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,298.69,222.99
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,294.8,219.85
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,404.86,300.73
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,499.85,367.64
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,587.08,433.08
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,624.85,460.35
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,577.03,422.12
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,533.25,386.3
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,481.19,344.41
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,428.72,301.18
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,375.47,256.62
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,322.5,211.98
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,280.93,183.12
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,264.29,176.81
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,187.77,117.41
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,106.93,70.37
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,97.09,74.13
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,97.39,74.7
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,97.93,75.33
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,90.53,69.48
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,89.44,68.81
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,88.23,68.05
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,86.66,67.01
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,85.06,65.93
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,81.25,63.13
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,77.31,60.17
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,72.6,56.48
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,64.96,50.16
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,56.3,42.76
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,47.55,35.04
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,35.75,24.41
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,23.92,12.74
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,12.59,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,2.65,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,3.79,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,6.08,0.0
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,8.37,1.35
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,9.52,2.28
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,10.68,3.2
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,95.4,72.57
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,193.31,149.16
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,407.25,311.22
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,600.33,444.36
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,769.88,562.21
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,922.99,663.44
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,922.85,663.5
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,919.17,662.82
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,910.18,659.02
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,897.63,652.67
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,876.37,640.25
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,851.85,624.73
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,823.4,605.0
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,791.84,582.94
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,754.53,557.92
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,721.31,534.74
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,677.02,501.26
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,631.02,465.99
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,582.61,427.8
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,528.77,384.94
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,481.7,346.34
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,429.74,303.26
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,377.76,259.27
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,325.5,214.69
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,267.2,166.65
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,213.43,124.93
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,158.99,89.49
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,105.43,68.62
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,94.17,71.86
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,94.34,72.18
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,92.31,70.71
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,90.01,69.03
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,88.76,68.23
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,87.4,67.34
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,78.4,60.13
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,76.1,58.46
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,72.89,56.12
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,69.58,53.65
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,66.56,51.25
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,63.68,48.86
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,53.32,40.05
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.12,32.85
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.24,23.13
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,23.34,12.46
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,8.65,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,16.8,6.7
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,43.83,30.1
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,69.22,51.83
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,115.23,90.49
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,150.13,119.4
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,180.76,144.12
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,210.63,167.71
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,240.19,190.65
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,269.22,212.79
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,339.75,267.82
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,433.73,338.71
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,281.71,219.73
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,147.03,111.79
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,128.22,96.65
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,110.48,82.24
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,191.4,145.16
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,273.16,206.8
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,357.93,269.85
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,419.52,314.58
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,332.64,249.28
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,239.32,178.81
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,151.97,112.62
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,67.81,47.52
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,56.88,38.94
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,45.97,30.35
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,45.97,30.35
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,45.95,30.33
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,45.92,30.31
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,45.9,30.3
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,65.48,45.65
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,84.78,60.81
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,62.74,43.66
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,40.36,26.18
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,41.48,27.16
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,42.6,28.15
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,47.98,32.46
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,53.37,36.78
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,43.22,30.4
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,33.12,22.12
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,64.05,48.01
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,93.38,72.5
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,101.5,79.6
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,109.22,86.45
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,115.24,91.77
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,120.65,96.63
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,107.37,86.0
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,94.0,75.14
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,78.67,62.28
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,63.18,49.07
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,49.19,36.94
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,35.05,24.52
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,22.52,13.41
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,9.87,2.09
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,4.93,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,43.97,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,140.25,99.61
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,233.83,185.77
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,330.75,266.78
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,435.3,349.0
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,524.23,415.64
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,334.25,267.1
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,103.34,78.87
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,304.74,242.25
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,497.82,385.05
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,576.64,439.21
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,655.29,492.57
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,786.06,579.5
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,902.03,650.33
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,916.24,656.81
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,926.99,662.75
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,779.86,564.35
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,600.49,440.13
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,561.88,413.12
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,523.92,385.07
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,400.88,297.06
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,289.3,215.12
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,263.54,196.45
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,238.77,177.99
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,441.88,327.44
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,609.28,440.87
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,607.69,437.9
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,597.01,429.85
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,556.71,400.79
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,516.89,371.69
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,474.99,340.92
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,428.99,307.0
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,356.21,256.18
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,327.15,238.41
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,309.58,222.76
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,280.95,198.75
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,248.48,174.85
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,211.99,153.9
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,170.46,132.98
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,149.18,116.38
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,138.31,107.99
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,140.21,109.88
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,133.69,105.11
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,127.08,100.26
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,71.81,54.84
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,9.92,2.79
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,8.76,1.86
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,7.61,0.91
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,6.46,0.0
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.31,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.17,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.03,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,1.89,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.75,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.79,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.02,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.54,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.44,0.0
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,8.35,1.37
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,12.93,5.21
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,17.53,9.03
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,73.32,55.23
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,139.46,108.59
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,249.72,197.33
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,342.93,269.93
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,307.62,240.51
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,273.54,212.46
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,338.85,262.76
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,402.31,310.31
