Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,395.47,303.2
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,388.74,296.59
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,429.68,326.82
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,468.26,354.75
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,402.98,304.79
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,341.59,257.8
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,532.25,401.09
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,677.0,503.86
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,595.45,441.26
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,516.3,381.81
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,598.79,444.49
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,633.17,468.7
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,586.38,431.14
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,538.22,392.24
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,487.25,350.75
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,435.55,307.65
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,372.35,261.75
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,353.23,252.21
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,286.02,190.83
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,219.18,128.17
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,180.24,110.76
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,178.83,127.83
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,173.89,136.82
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,191.91,151.54
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,133.61,104.88
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,81.8,62.75
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,80.47,61.91
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,79.03,60.92
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,76.06,58.67
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,72.92,56.26
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,64.47,49.45
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,61.44,47.17
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,56.48,43.07
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,51.39,38.76
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,45.56,33.77
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,39.72,28.57
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,31.29,20.94
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,22.85,12.59
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,11.29,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,8.26,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,16.02,6.38
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,33.25,21.67
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,50.25,36.34
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,70.85,53.83
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,90.71,70.36
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,474.5,387.36
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,807.55,628.85
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,849.18,650.87
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,888.71,673.81
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,768.01,589.56
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,614.48,475.64
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,597.58,460.99
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,553.23,425.89
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,807.18,612.77
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,972.6,720.7
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,758.17,570.2
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,463.67,350.15
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,743.92,562.08
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,928.47,688.15
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,824.55,611.94
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,683.51,506.2
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,543.55,405.4
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,415.8,310.55
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,608.5,457.99
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,726.81,544.62
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,681.89,509.65
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,635.29,473.81
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,476.28,354.19
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,352.95,261.77
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,374.26,277.09
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,378.63,278.89
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,373.77,272.95
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,347.84,250.67
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,317.27,226.34
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,285.07,201.44
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,224.99,163.48
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,193.56,145.58
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,165.93,130.68
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,184.88,146.27
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,131.23,103.12
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,90.38,69.89
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,119.52,94.42
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,158.48,126.95
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,146.65,117.55
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,134.14,107.62
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,120.92,97.0
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,107.05,85.71
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,93.59,74.6
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,79.61,62.84
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,65.94,51.21
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,51.88,38.96
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,38.37,26.93
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,24.08,13.67
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,12.32,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,100.02,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,275.91,204.52
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,379.29,305.48
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,490.02,397.41
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,313.84,258.65
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,101.87,79.73
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,282.07,231.25
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,456.29,369.76
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,385.11,309.09
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,309.08,245.26
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,419.29,330.73
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,506.09,395.56
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,507.85,393.59
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,507.95,390.88
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,556.45,426.3
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,626.98,476.51
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,550.59,417.48
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,498.59,376.25
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,416.52,314.77
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,359.67,271.25
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,517.12,389.82
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,659.74,492.66
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,660.53,492.31
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,658.09,490.29
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,641.36,478.06
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,622.09,463.88
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,574.09,427.87
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,528.68,393.76
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,510.3,379.75
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,489.93,363.62
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,459.58,339.61
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,428.28,314.31
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,329.18,242.43
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,248.57,185.87
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,264.49,190.76
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,282.21,195.86
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,243.08,173.03
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,234.78,174.88
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,195.7,154.49
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,145.21,114.06
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,160.93,127.18
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,180.56,143.44
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,179.6,143.3
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,167.78,134.34
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,122.16,97.11
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,84.13,65.69
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,80.08,62.68
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,75.83,59.43
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,67.22,52.25
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,58.13,44.54
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,51.89,39.21
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,45.62,33.63
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,33.91,23.18
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.32,13.94
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,63.74,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,199.54,146.01
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,288.12,231.74
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,382.55,312.38
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,465.35,380.15
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,551.73,447.46
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,573.69,462.87
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,591.9,474.44
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,667.59,529.44
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,743.46,582.33
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,851.21,656.1
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,937.8,712.49
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,961.46,724.8
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,981.73,735.23
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,990.36,738.96
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,981.22,730.97
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,979.98,727.57
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,975.02,721.79
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,961.99,712.25
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,945.29,700.41
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,923.12,683.6
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,897.42,664.55
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,865.34,642.26
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,830.12,617.84
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,792.23,591.69
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,751.42,561.55
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,705.79,526.82
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,658.32,490.05
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,607.77,450.31
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,556.28,408.83
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,503.28,365.0
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,449.44,319.45
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,394.25,272.12
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,338.88,224.28
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,282.47,176.38
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,226.33,131.68
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,170.8,94.61
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,116.56,72.06
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,97.01,74.14
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,96.46,74.02
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,94.6,72.68
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,83.23,63.53
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,91.98,71.1
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,93.66,72.87
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,92.72,72.34
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,91.84,71.87
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,89.76,70.54
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,85.08,66.97
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,75.3,59.0
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,65.12,50.51
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,55.97,42.8
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,46.63,34.65
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,35.51,24.67
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,24.29,14.07
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,12.2,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,112.13,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,301.52,224.18
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,413.52,332.44
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,533.21,431.33
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,616.9,497.99
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,702.47,562.72
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,765.3,606.6
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,821.56,643.79
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,867.98,671.61
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,912.22,696.99
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,945.31,716.16
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,975.41,733.17
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,981.09,732.28
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,996.42,738.14
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,1003.63,740.83
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,1007.18,741.33
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,1002.93,735.46
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,994.92,727.38
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,981.2,716.87
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,963.72,704.1
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,939.33,685.91
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,911.45,665.6
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,878.9,643.31
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,843.14,618.91
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,802.75,591.35
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,759.64,560.1
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,713.17,525.63
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,664.85,489.09
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,613.67,448.86
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,561.46,406.93
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,507.5,363.3
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,452.71,317.88
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,396.37,270.45
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,339.81,222.35
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,282.72,174.49
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,225.94,129.72
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,170.03,92.61
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,115.48,69.97
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,94.4,71.64
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,93.71,71.41
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,92.2,70.36
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,90.47,69.15
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,79.62,60.57
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,78.06,59.62
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,75.6,57.79
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,73.01,55.86
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,70.16,53.8
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,62.12,47.32
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,57.73,43.75
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,53.28,40.03
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,47.8,35.47
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,42.34,30.71
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,33.83,23.11
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,25.35,14.93
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,12.51,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,88.82,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,250.82,183.68
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,355.79,282.26
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,474.86,378.08
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,558.67,442.77
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,644.22,505.52
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,709.55,549.45
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,774.43,590.94
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,822.02,618.31
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,867.76,643.58
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,901.85,663.21
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,926.73,676.79
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,948.7,689.2
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,967.29,699.45
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,976.63,703.32
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,982.33,705.13
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,980.7,701.78
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,960.94,687.22
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,948.24,678.22
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,931.94,667.0
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,788.51,568.03
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,604.3,436.45
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,539.14,391.37
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,466.8,339.86
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,579.84,421.42
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,660.6,477.1
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,600.65,433.73
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,546.2,394.85
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,517.83,373.77
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,489.34,352.08
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,458.91,329.21
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,428.57,305.98
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,385.23,267.34
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,337.97,220.65
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,283.03,175.08
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,228.41,132.38
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,173.72,96.03
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,120.09,73.11
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,136.13,104.73
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,210.45,164.04
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,138.92,107.51
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,87.18,66.09
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,85.77,65.2
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,84.23,64.16
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,81.15,61.85
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,77.86,59.37
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,69.12,52.46
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,66.27,50.38
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,61.75,46.74
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,57.15,42.94
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,51.15,37.99
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,45.13,32.8
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,36.02,24.74
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,25.25,14.76
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,12.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,75.45,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,225.22,162.26
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,325.75,254.79
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,433.83,341.36
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,528.62,414.1
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,622.46,482.89
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,687.48,528.48
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,752.04,572.34
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,743.9,565.5
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,720.54,548.36
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,744.87,564.29
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,766.41,577.25
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,869.6,645.62
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,950.28,696.03
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,959.75,700.03
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,965.65,702.56
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,963.49,698.69
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,957.66,692.68
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,945.57,683.74
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,915.45,663.31
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,893.33,647.01
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,867.87,628.59
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,837.97,608.58
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,805.0,586.55
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,712.41,517.81
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,610.92,442.9
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,641.79,467.64
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,641.91,468.45
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,593.01,430.55
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,543.75,391.81
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,493.12,351.74
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,442.1,310.32
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,389.59,267.05
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,337.34,223.49
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,284.57,180.37
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,232.53,139.96
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,181.67,105.92
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,132.73,84.31
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,102.85,78.44
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,103.36,79.23
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,103.57,79.6
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,103.67,79.9
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,102.36,79.23
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,100.88,78.44
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,117.31,92.26
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,141.93,112.82
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,113.79,90.13
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,84.15,65.85
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,77.24,60.24
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,70.15,54.34
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,61.34,46.91
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,52.41,39.13
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,40.11,28.24
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,27.66,16.76
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,14.1,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,68.94,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,211.47,153.19
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,308.04,243.05
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,411.47,326.85
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,494.64,390.37
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,589.78,458.88
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,656.3,505.86
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,722.43,551.14
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,774.65,585.54
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,825.23,618.12
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,860.49,640.08
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,893.18,660.29
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,916.65,673.6
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,929.69,680.14
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,940.87,686.48
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,948.51,690.66
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,948.45,688.64
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,944.73,684.46
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,933.44,676.87
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,918.56,667.07
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,799.79,583.05
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,666.78,485.56
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,756.81,553.57
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,798.21,585.6
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,761.31,558.5
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,721.83,529.3
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,678.73,497.8
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,634.07,464.44
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,586.65,428.22
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,538.61,390.52
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,489.11,350.59
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,439.0,309.16
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,387.3,265.71
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,335.39,221.67
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,282.84,177.77
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,223.82,131.49
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,174.46,99.03
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,128.41,80.03
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,106.87,81.38
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,98.52,75.0
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,98.71,75.36
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,98.81,75.65
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,97.9,75.29
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,96.84,74.83
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,94.83,73.44
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,92.7,71.95
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,88.95,69.25
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,85.05,66.37
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,76.32,59.23
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,69.51,53.58
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,60.7,46.18
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,51.76,38.42
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,39.79,27.86
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,27.68,16.74
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,14.12,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,87.52,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,248.0,180.34
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,348.05,274.84
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,462.63,367.35
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,547.23,433.27
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,633.72,497.56
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,696.88,542.67
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,759.65,586.03
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,807.25,616.37
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,853.15,644.88
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,880.2,659.65
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,910.97,676.9
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,931.48,687.16
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,948.72,695.37
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,958.37,699.65
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,964.47,701.83
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,948.87,688.78
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,943.79,682.95
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,931.23,673.71
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,915.15,662.4
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,894.22,646.78
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,869.87,629.12
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,840.08,609.23
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,807.18,587.31
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,770.54,561.81
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,731.12,532.85
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,686.59,500.53
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,640.41,466.31
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,592.47,429.24
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,543.59,390.53
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,492.51,349.84
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,440.71,307.47
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,387.59,263.21
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,334.24,218.26
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,280.21,173.37
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,226.5,131.15
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,172.89,95.07
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,120.39,71.73
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,96.23,72.48
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,95.75,72.43
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,86.0,64.73
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,86.54,65.36
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,110.39,85.1
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,141.06,110.41
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,110.78,86.09
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,76.12,57.91
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,72.93,55.63
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,69.63,53.19
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,66.64,50.84
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,63.74,48.49
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,56.59,42.51
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,46.9,34.16
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,37.01,25.44
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,27.15,16.29
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,13.68,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,54.03,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,160.2,115.12
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,274.32,216.98
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,374.53,300.53
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,458.45,368.32
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,545.69,435.11
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,611.27,483.67
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,677.43,531.1
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,499.83,394.24
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,291.07,227.61
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,181.01,140.61
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,75.11,54.76
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,517.74,405.92
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,909.75,680.38
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,752.01,563.8
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,555.64,417.95
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,470.86,354.04
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,366.34,274.47
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,672.51,504.06
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,895.83,659.43
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,777.27,570.7
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,644.87,472.28
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,736.31,541.24
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,792.04,582.86
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,755.42,555.85
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,716.37,527.38
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,635.89,466.08
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,555.98,405.99
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,539.26,392.9
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,511.36,370.88
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,471.31,340.18
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,431.96,309.5
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,392.01,277.97
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,352.6,246.53
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,324.37,225.51
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,289.89,201.56
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,267.03,189.13
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,236.92,172.6
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,163.32,126.04
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,121.57,93.14
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,121.98,93.74
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,122.22,94.2
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,120.98,93.66
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,118.61,92.23
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,114.37,89.08
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,109.89,85.74
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,104.1,81.44
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,98.07,76.9
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,89.78,70.21
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,81.23,63.17
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,70.8,54.48
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,59.12,44.46
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,44.37,31.59
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,29.46,18.19
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,15.25,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,51.72,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,155.43,110.99
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,246.02,194.78
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,361.09,289.97
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,444.94,357.81
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,532.04,424.85
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,427.93,342.47
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,316.15,251.69
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,221.64,174.93
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,133.39,101.8
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,340.77,267.33
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,510.43,395.83
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,493.23,378.73
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,474.32,361.45
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,628.82,476.24
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,779.99,582.93
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,797.93,591.7
