Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,812.66,599.15
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,798.08,586.87
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,781.05,573.26
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,773.66,565.92
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,763.33,556.59
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,742.55,541.26
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,719.42,524.37
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,698.22,508.08
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,674.3,489.8
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,613.02,445.53
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,557.2,405.0
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,531.01,385.84
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,503.23,364.79
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,468.2,338.04
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,433.72,311.28
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,382.69,273.94
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,354.6,254.19
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,318.8,223.79
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,288.77,197.39
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,233.09,154.84
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,182.96,124.34
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,155.85,120.21
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,149.07,115.11
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,136.31,105.2
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,120.28,92.6
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,119.29,92.29
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,117.41,91.25
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,112.38,87.45
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,107.05,83.4
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,101.47,79.27
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,95.68,74.91
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,87.08,67.95
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,78.19,60.62
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,68.13,52.24
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,58.01,43.54
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,43.86,31.18
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,29.56,18.32
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,15.14,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,57.02,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,168.53,120.65
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,284.63,225.36
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,388.45,312.8
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,481.75,387.95
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,587.95,469.27
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,654.85,517.54
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,721.39,563.78
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,780.19,602.88
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,837.51,639.85
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,871.98,660.92
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,903.87,680.09
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,922.34,688.9
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,944.5,700.29
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,954.27,703.08
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,960.51,703.73
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,959.01,699.77
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,939.65,684.3
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,927.77,675.16
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,912.39,663.81
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,891.24,647.78
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,866.72,629.7
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,836.83,609.17
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,803.9,586.66
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,766.53,560.91
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,726.59,531.98
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,590.3,430.91
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,458.2,332.86
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,518.39,377.25
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,541.42,390.21
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,491.61,350.03
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,441.15,308.62
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,389.23,265.32
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,337.31,221.58
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,290.97,193.56
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,300.5,211.47
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,251.49,172.43
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,192.89,132.69
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,173.64,133.49
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,185.38,143.32
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,165.31,127.77
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,156.45,121.1
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,149.48,116.12
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,148.5,115.94
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,139.08,108.71
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,129.22,101.1
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,116.28,91.08
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,102.69,80.38
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,91.68,71.49
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,80.33,62.15
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,67.91,51.83
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,55.21,41.01
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,41.81,29.35
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,28.22,17.19
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,14.44,0.04
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,48.26,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,150.25,106.66
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,244.76,193.99
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,364.09,293.27
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,441.06,355.96
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,520.41,417.96
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,331.7,267.41
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,102.32,77.76
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,100.55,76.13
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,99.87,75.14
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,177.7,137.61
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,280.8,217.8
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,424.31,327.57
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,542.06,413.88
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,459.09,348.17
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,353.29,266.27
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,316.7,237.79
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,262.47,196.07
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,384.79,287.06
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,483.26,357.55
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,478.82,352.26
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,474.01,347.29
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,489.85,358.44
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,514.27,375.34
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,451.38,329.45
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,402.73,293.71
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,469.27,342.09
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,520.06,377.75
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,503.6,364.72
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,477.57,344.93
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,400.41,289.68
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,336.85,244.7
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,348.57,251.43
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,360.17,256.62
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,321.76,224.65
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,290.38,197.77
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,253.78,174.98
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,242.42,173.61
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,146.11,111.86
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,88.21,66.08
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,87.87,66.01
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,87.41,65.82
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,86.11,65.1
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,84.68,64.29
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,82.93,63.08
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,74.78,56.59
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,71.88,54.54
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,68.91,52.37
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,64.58,48.91
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,60.2,45.32
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,54.03,40.19
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,47.82,34.82
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,36.84,25.22
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,28.0,17.04
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,14.08,0.34
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,30.04,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,95.82,65.75
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,183.57,143.98
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,288.62,231.22
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,372.82,300.47
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,461.47,370.69
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,544.38,433.91
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,607.38,480.65
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,539.71,425.55
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,491.35,384.33
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,670.05,518.38
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,838.83,636.7
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,876.02,658.49
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,909.84,678.52
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,923.55,685.76
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,933.85,690.95
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,932.62,687.89
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,936.46,688.44
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,927.16,681.01
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,914.22,671.38
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,896.37,657.57
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,861.29,632.31
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,832.57,612.19
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,800.76,589.97
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,765.74,564.15
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,727.84,535.28
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,684.68,502.81
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,639.84,468.56
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,592.63,431.23
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,544.54,392.47
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,494.6,352.17
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,443.91,310.35
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,391.41,266.4
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,338.69,221.87
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,285.42,177.46
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,232.43,135.52
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,179.52,99.25
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,127.6,74.72
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,99.14,74.22
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,88.78,66.26
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,88.47,66.19
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,88.05,66.03
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,86.77,65.33
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,85.36,64.54
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,83.06,62.88
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,74.34,55.97
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,71.4,53.88
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,68.38,51.69
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,63.73,48.08
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,58.97,44.28
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,53.1,39.4
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,47.2,34.3
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,38.24,26.4
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,27.43,16.61
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,13.76,0.57
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,57.3,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,169.78,120.79
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,286.6,227.09
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,391.63,315.85
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,486.01,392.06
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,593.63,474.69
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,660.71,523.17
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,727.43,569.56
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,786.74,609.15
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,844.57,646.58
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,879.25,666.81
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,904.65,680.49
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,931.07,695.03
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,954.21,707.28
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,963.6,710.1
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,969.44,710.77
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,955.3,698.65
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,951.83,693.94
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,939.46,684.59
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,923.56,673.09
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,902.75,657.38
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,878.52,639.53
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,848.39,618.92
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,815.16,596.24
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,777.04,569.03
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,736.32,538.29
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,692.27,505.84
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,646.5,471.46
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,598.34,434.52
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,549.33,396.03
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,498.41,355.04
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,446.76,312.47
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,393.84,268.11
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,340.58,223.0
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,286.38,177.74
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,232.45,134.93
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,179.67,98.83
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,128.42,74.85
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,98.63,73.67
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,87.86,65.26
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,87.5,65.14
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,87.02,64.93
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,86.0,64.44
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,84.87,63.87
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,83.13,62.69
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,74.98,56.26
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,72.07,54.2
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,69.07,52.04
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,65.08,49.0
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,61.05,45.83
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,54.89,40.82
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,48.68,35.55
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,37.62,25.89
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,28.77,17.73
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,14.47,1.23
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,74.67,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,224.31,160.69
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,327.4,259.95
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,438.58,352.24
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,543.08,435.01
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,647.37,513.79
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,711.79,559.35
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,775.81,602.82
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,831.18,638.79
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,879.46,668.84
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,911.98,687.19
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,941.66,703.41
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,964.53,714.9
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,970.9,715.46
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,978.81,716.99
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,983.17,716.31
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,981.2,712.0
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,975.59,705.54
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,962.0,695.22
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,944.8,682.75
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,922.61,666.12
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,896.94,647.39
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,865.33,625.9
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,830.6,602.38
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,791.69,574.89
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,750.08,544.32
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,705.07,511.27
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,658.19,476.24
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,608.1,437.43
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,557.05,397.08
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,504.57,355.51
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,451.27,312.22
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,396.73,267.08
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,341.83,221.11
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,286.12,174.98
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,230.65,131.25
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,175.01,93.06
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,120.31,66.94
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,88.6,65.34
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,88.06,65.09
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,86.71,64.18
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,85.18,63.13
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,83.34,61.98
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,72.76,53.77
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,70.5,52.14
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,68.13,50.41
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,65.15,48.27
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,62.09,46.04
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,58.43,43.25
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,50.54,36.85
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,45.35,32.65
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,40.17,28.26
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,33.18,22.15
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,26.26,15.73
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,12.89,0.75
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,66.3,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,206.91,146.42
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,306.98,241.91
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,414.88,331.05
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,500.48,398.76
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,598.61,472.72
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,665.35,520.43
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,731.74,565.98
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,781.51,597.3
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,829.58,626.49
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,866.23,648.02
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,900.34,667.48
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,925.14,679.14
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,939.82,684.11
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,950.84,687.04
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,958.31,687.6
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,959.44,683.4
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,956.85,676.99
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,945.84,665.46
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,916.82,643.01
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,897.63,627.02
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,874.99,608.9
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,845.51,591.18
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,812.93,571.46
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,774.61,546.95
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,733.77,519.24
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,690.56,490.31
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,645.72,459.27
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,598.61,425.58
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,550.71,390.05
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,501.01,351.75
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,450.61,311.71
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,398.68,269.49
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,346.39,226.29
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,292.79,182.38
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,239.58,140.71
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,186.97,104.71
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,126.09,72.78
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,94.81,70.79
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,95.03,71.16
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,95.23,71.5
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,95.35,71.79
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,94.07,71.12
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,85.3,64.4
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,84.5,63.99
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,83.72,63.59
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,80.21,61.08
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,76.57,58.43
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,73.21,55.83
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,67.41,51.11
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,59.48,44.67
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.46,37.9
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,40.71,28.5
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,29.93,18.73
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,15.13,2.13
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,48.86,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,149.21,104.04
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,243.18,191.71
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,361.7,289.35
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,321.73,258.69
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,276.4,222.14
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,398.31,318.49
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,503.68,397.93
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,653.51,506.59
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,794.82,602.3
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,716.16,542.84
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,617.26,468.11
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,642.19,483.26
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,664.97,495.81
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,688.26,509.77
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,709.24,522.04
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,636.74,467.2
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,541.97,397.55
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,597.96,437.75
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,669.39,486.34
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,696.24,504.07
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,731.51,527.16
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,781.78,564.98
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,808.82,586.48
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,751.74,543.09
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,692.14,498.8
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,651.43,470.38
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,610.33,441.12
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,557.7,403.44
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,514.75,371.91
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,411.05,297.76
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,345.94,252.0
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,280.71,205.17
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,230.75,169.21
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,260.83,190.14
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,291.65,211.08
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,206.38,134.8
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,126.39,73.75
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,94.86,71.66
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,95.14,72.23
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,93.84,71.34
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,92.29,70.28
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,90.92,69.38
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,82.4,62.62
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,79.56,60.51
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,76.52,58.23
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,43.24,30.79
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,13.72,6.01
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,34.78,23.97
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,60.23,45.56
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,54.08,40.41
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,47.86,35.04
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,37.01,25.54
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.16,17.41
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.13,1.87
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,70.35,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,212.7,150.26
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,310.88,245.93
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,416.36,332.9
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,508.34,404.54
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,598.03,470.86
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,662.45,516.13
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,726.58,559.4
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,778.83,592.82
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,829.6,624.33
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,864.31,643.42
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,890.06,656.28
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,913.4,667.96
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,933.57,677.52
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,944.25,681.86
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,951.45,684.16
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,809.46,586.22
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,644.7,467.3
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,800.38,577.69
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,908.35,645.8
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,889.1,629.84
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,866.43,613.18
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,837.43,594.36
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,805.34,573.59
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,708.0,504.05
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,601.21,427.32
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,635.62,454.87
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,641.82,460.26
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,594.92,424.61
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,547.02,387.66
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,496.96,348.72
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,446.14,308.07
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,394.08,265.6
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,341.52,222.02
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,287.75,177.85
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,234.24,135.76
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,183.67,101.64
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,126.16,72.24
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,94.1,69.95
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,94.65,70.58
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,94.07,70.3
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,93.34,69.91
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,92.34,69.47
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,84.01,63.11
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,82.37,62.01
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,80.64,60.84
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,77.35,58.5
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,73.94,56.03
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,69.85,52.82
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,65.71,49.49
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,59.03,44.11
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,49.63,36.21
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,39.84,27.72
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,30.05,18.87
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,15.16,2.59
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,59.76,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,172.15,120.34
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,292.04,231.03
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,399.31,320.63
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,483.77,387.24
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,580.46,459.61
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,647.78,507.37
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,714.83,552.93
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,767.61,585.75
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,818.85,616.39
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,855.54,636.49
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,889.74,654.42
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,913.65,665.15
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,927.7,669.34
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,939.99,674.29
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,948.76,677.05
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,948.8,673.04
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,945.22,666.99
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,935.6,659.27
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,922.34,649.5
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,888.0,625.93
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,864.99,609.8
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,836.9,592.12
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,805.67,572.39
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,770.4,548.9
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,732.29,522.14
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,689.25,492.07
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,644.48,460.04
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,597.04,425.25
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,548.83,388.85
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,476.17,335.42
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,435.23,306.43
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,390.45,267.76
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,343.37,222.63
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,290.42,179.25
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,237.78,138.02
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,184.02,100.8
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,130.66,74.13
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,97.34,72.07
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,96.97,72.13
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,86.27,63.8
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,85.74,63.56
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,84.37,62.8
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,82.87,61.93
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,80.47,60.21
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,77.92,58.36
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,69.23,51.6
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,66.46,49.63
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,61.75,46.0
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,56.91,42.17
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,51.34,37.67
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,45.74,32.95
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,37.51,25.73
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,29.25,18.15
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,13.81,1.98
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,69.5,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,208.97,145.74
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,312.17,247.29
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,421.51,338.3
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,514.6,411.74
