Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,605.75,480.07
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,670.89,526.53
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,735.76,570.89
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,786.91,603.9
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,836.52,634.9
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,870.73,654.29
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,896.06,667.4
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,920.09,679.86
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,940.92,690.12
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,951.67,693.78
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,958.89,695.33
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,958.39,692.02
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,940.05,677.37
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,929.14,669.55
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,914.7,659.51
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,894.92,644.77
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,871.72,627.96
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,842.63,608.6
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,810.43,587.18
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,774.88,562.29
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,736.46,533.86
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,693.15,502.51
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,648.04,469.18
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,600.4,433.21
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,551.8,395.54
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,501.28,355.34
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,449.97,313.48
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,397.14,269.07
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,343.94,223.99
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,289.94,179.59
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,236.22,137.25
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,184.82,101.96
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,135.55,78.37
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,133.98,101.23
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,219.09,167.89
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,199.0,152.54
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,181.25,139.1
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,131.7,100.61
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,89.48,67.28
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,80.73,60.59
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,78.9,59.45
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,75.87,57.32
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,72.74,55.06
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,68.25,51.52
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,63.67,47.81
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,57.29,42.66
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,48.47,35.24
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,38.98,26.94
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,29.49,18.35
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,14.84,2.69
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,64.95,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,200.36,137.88
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,304.18,240.3
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,413.31,332.14
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,514.19,412.63
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,615.49,489.79
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,680.89,536.59
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,746.01,581.31
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,803.39,618.86
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,853.39,650.12
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,887.54,669.47
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,918.94,686.68
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,943.46,699.35
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,964.76,709.86
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,960.18,703.02
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,965.46,703.07
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,964.5,699.44
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,959.94,693.7
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,947.93,683.34
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,932.34,670.88
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,910.84,655.06
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,885.92,637.17
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,855.96,617.32
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,822.84,595.36
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,783.35,567.91
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,741.36,537.23
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,697.78,505.57
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,652.36,471.93
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,603.87,435.41
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,554.57,397.3
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,503.6,356.84
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,451.9,314.74
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,399.1,270.41
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,346.01,225.45
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,291.65,180.79
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,237.58,138.17
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,183.8,100.54
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,130.88,73.94
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,95.52,70.86
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,94.78,70.46
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,125.23,94.81
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,182.28,139.98
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,129.25,98.64
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,81.78,61.05
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,80.53,60.29
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,73.13,54.49
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,70.16,52.39
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,67.09,50.17
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,63.67,47.61
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,60.27,44.98
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,54.48,40.31
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,48.65,35.4
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,37.71,25.9
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,28.85,17.84
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,14.5,2.62
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,63.03,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,195.95,133.85
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,302.21,238.14
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,413.32,330.36
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,516.61,411.98
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,620.59,490.4
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,686.6,537.08
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,752.38,581.76
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,812.58,619.66
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,866.19,651.72
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,899.42,670.49
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,929.88,687.29
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,955.62,700.82
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,965.42,703.92
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,853.46,627.68
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,680.75,502.9
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,857.8,629.51
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,970.03,700.46
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,956.58,690.29
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,939.54,678.86
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,917.44,662.86
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,891.9,644.72
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,860.95,624.32
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,826.86,601.77
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,784.17,572.13
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,739.13,539.22
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,695.43,508.4
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,649.96,475.44
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,582.02,422.93
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,521.82,377.11
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,474.69,341.95
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,426.81,306.59
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,394.02,282.28
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,355.07,254.1
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,300.08,202.11
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,240.23,143.13
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,212.4,135.21
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,228.75,162.65
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,204.82,158.69
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,198.75,154.58
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,200.06,155.97
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,196.89,153.86
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,152.88,119.12
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,119.81,92.81
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,114.17,88.56
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,108.17,83.98
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,110.69,86.54
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,114.9,90.5
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,100.22,78.75
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,85.26,66.56
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,70.58,54.33
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,55.67,41.64
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,41.33,29.11
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,26.27,15.84
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,13.35,2.1
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,7.47,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,14.49,4.41
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,35.56,22.85
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,56.06,40.18
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,87.36,66.63
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,132.81,104.1
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,187.66,149.19
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,242.49,193.3
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,284.2,225.34
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,348.12,273.56
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,375.76,293.48
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,402.37,312.51
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,429.2,330.84
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,454.71,347.97
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,501.86,382.23
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,547.21,414.63
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,572.79,432.1
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,596.46,448.19
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,660.45,493.41
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,698.59,519.97
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,677.22,502.14
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,654.8,484.01
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,643.86,475.42
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,631.02,465.46
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,441.86,328.14
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,263.37,194.87
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,173.78,128.0
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,86.24,61.24
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,106.31,76.74
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,125.79,91.62
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,114.76,83.17
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,104.08,75.04
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,117.7,85.48
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,130.74,95.4
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,174.44,128.44
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,214.38,158.33
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,160.44,118.09
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,106.05,77.03
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,91.55,69.33
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,77.02,57.79
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,122.64,95.11
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,164.15,128.88
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,137.91,107.96
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,110.81,86.21
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,105.9,82.5
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,100.92,78.69
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,82.4,63.73
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,63.47,48.21
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,54.09,40.44
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,44.42,32.32
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,35.55,24.82
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,26.7,17.21
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,19.04,10.5
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,11.39,3.76
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,5.68,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,10.59,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,24.32,11.13
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,84.09,62.69
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,151.26,119.19
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,203.66,163.04
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,256.85,206.36
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,272.99,218.21
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,287.29,228.22
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,470.02,371.27
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,662.39,511.95
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,781.44,593.79
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,889.07,664.51
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,721.11,543.42
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,507.87,384.13
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,529.87,399.2
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,550.34,411.75
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,647.13,479.51
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,716.4,526.47
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,847.26,618.59
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,917.09,663.23
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,896.62,647.79
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,872.75,630.94
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,801.21,580.15
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,708.63,512.2
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,734.56,533.11
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,729.41,531.4
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,686.58,500.04
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,642.08,467.05
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,595.32,431.77
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,547.95,395.05
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,483.57,345.89
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,445.39,317.2
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,407.33,287.59
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,370.09,258.32
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,332.54,228.5
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,281.23,189.37
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,239.33,156.7
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,189.88,125.28
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,155.19,118.66
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,149.95,114.82
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,151.17,116.06
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,152.44,117.37
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,120.29,92.23
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,83.32,62.8
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,81.08,61.23
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,78.69,59.5
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,75.67,57.36
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,72.55,55.11
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,68.08,51.68
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,63.52,48.08
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,57.15,42.82
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,48.39,35.34
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,39.25,27.33
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,30.14,19.03
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,15.19,3.33
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,73.78,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,213.57,141.66
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,321.38,252.3
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,437.99,347.42
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,530.77,419.71
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,625.96,490.03
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,643.53,500.55
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,646.49,500.11
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,757.43,574.33
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,850.88,632.14
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,790.91,587.62
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,704.32,523.77
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,655.21,486.92
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,628.45,464.52
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,823.77,600.15
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,957.2,681.53
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,956.18,676.58
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,951.57,671.01
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,939.91,662.6
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,924.7,652.17
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,903.18,636.63
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,878.3,619.16
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,848.83,600.13
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,816.23,579.11
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,778.04,553.3
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,737.29,524.33
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,693.86,493.92
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,648.63,461.57
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,600.93,425.77
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,552.36,388.49
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,501.89,349.84
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,450.69,309.44
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,398.11,266.98
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,345.27,223.59
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,291.7,179.76
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,238.4,137.89
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,187.64,103.23
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,129.69,72.65
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,117.12,87.37
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,155.23,117.32
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,120.86,90.68
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,92.66,68.7
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,97.36,72.84
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,111.13,84.23
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,100.3,75.84
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,88.55,66.67
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,99.47,75.93
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,116.5,90.18
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,102.08,78.86
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,87.21,66.99
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,73.69,56.07
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,58.43,43.39
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,43.82,30.85
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,29.06,17.96
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,15.05,3.21
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,47.06,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,138.19,88.32
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,234.91,183.43
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,350.58,278.68
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,432.06,344.52
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,516.59,409.62
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,582.86,456.96
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,649.83,502.45
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,702.71,534.72
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,766.22,572.64
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,807.05,594.58
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,845.43,614.12
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,872.77,626.31
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,897.1,636.24
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,911.49,643.21
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,922.52,648.3
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,925.11,647.76
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,924.19,645.27
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,916.62,640.83
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,896.41,628.63
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,810.87,570.62
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,708.17,499.71
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,628.92,445.69
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,543.19,386.19
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,661.75,472.7
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,731.24,522.37
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,650.96,463.55
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,580.92,412.64
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,563.93,400.5
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,546.11,386.72
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,416.61,296.41
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,322.43,231.35
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,179.8,128.93
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,32.6,19.33
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,38.01,23.6
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,43.4,27.84
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,112.0,80.0
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,173.42,126.2
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,165.95,126.88
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,159.74,122.54
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,150.49,115.78
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,141.14,108.88
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,152.8,118.78
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,169.93,133.12
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,157.28,123.36
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,144.27,113.29
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,132.14,104.04
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,116.58,91.82
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,102.16,80.33
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,87.29,68.25
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,72.77,56.18
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,58.47,44.0
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,43.85,31.24
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,29.08,18.16
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,15.06,3.32
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,65.05,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,193.04,123.46
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,299.49,234.97
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,406.41,324.53
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,498.89,397.9
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,589.83,466.5
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,655.87,513.39
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,721.76,558.14
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,773.91,591.49
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,824.59,622.84
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,861.26,643.86
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,895.46,662.93
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,790.53,588.33
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,664.12,494.67
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,831.78,613.8
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,952.95,691.39
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,953.88,688.39
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,951.16,684.32
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,926.97,667.95
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,913.81,659.0
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,894.36,644.66
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,871.5,628.25
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,842.75,609.3
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,810.91,588.3
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,776.13,564.09
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,738.46,536.36
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,695.11,505.01
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,649.97,471.73
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,602.38,435.15
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,553.96,397.09
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,503.9,357.53
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,453.08,316.32
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,400.76,273.09
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,348.22,229.07
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,296.77,195.95
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,296.2,204.72
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,223.8,142.57
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,136.01,78.33
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,99.54,74.31
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,100.09,74.96
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,99.79,74.9
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,99.33,74.74
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,90.39,67.93
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,89.31,67.43
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,87.32,66.05
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,85.2,64.58
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,82.17,62.47
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,79.02,60.24
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,74.14,56.51
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,69.13,52.57
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,59.28,44.42
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,51.59,37.87
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,41.26,28.87
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,30.85,19.51
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,15.56,3.6
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,58.26,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,178.33,110.77
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,285.5,221.39
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,391.53,308.85
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,476.97,375.94
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,574.97,449.0
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,642.5,496.67
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,709.86,542.4
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,763.14,576.75
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,814.93,609.21
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,851.93,631.87
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,886.47,652.74
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,909.66,664.68
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,922.31,669.84
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,787.25,575.39
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,626.8,458.68
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,800.49,582.05
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,944.79,674.45
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,935.6,666.51
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,922.77,657.8
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,903.48,643.76
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,880.69,627.64
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,761.36,544.28
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,632.68,451.95
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,568.0,406.49
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,516.75,369.44
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,607.5,436.69
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,646.86,465.22
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,600.94,429.81
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,554.11,393.37
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,474.88,335.28
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,423.97,299.79
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,388.69,273.37
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,362.85,252.84
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,311.36,205.3
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,239.78,140.59
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,192.43,107.21
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,138.65,78.72
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,139.68,105.41
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,216.09,165.4
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,187.81,143.7
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,172.65,132.28
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,125.61,95.72
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,87.1,65.34
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,78.29,58.46
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,76.08,56.88
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,72.91,54.64
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,69.63,52.26
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,65.38,49.02
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,61.05,45.62
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,54.92,40.68
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,48.71,35.46
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,39.82,27.67
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,28.98,17.99
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.54,2.98
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,70.23,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,203.15,124.7
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,314.76,245.07
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,425.67,336.0
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,518.09,407.27
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,608.75,473.24
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,676.31,520.19
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,743.7,565.02
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,795.01,597.55
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,844.73,628.21
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,881.04,648.83
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,908.13,663.19
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,932.09,675.47
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,952.8,685.65
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,964.45,689.6
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,972.53,691.49
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,972.7,689.08
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,954.82,675.55
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,944.0,668.17
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,929.6,658.57
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,909.8,644.33
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,886.54,628.03
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,856.88,608.97
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,824.1,587.88
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,785.59,561.73
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,744.54,532.13
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,701.33,501.73
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,656.33,469.35
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,608.56,434.35
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,559.97,397.67
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,509.35,358.3
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,458.1,317.33
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,405.67,274.01
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,352.94,229.93
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,299.31,185.91
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,245.98,143.84
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,192.53,106.41
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,140.04,79.29
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,91.94,67.55
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,92.32,68.2
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,91.9,68.03
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,91.33,67.77
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,90.22,67.23
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,88.98,66.61
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,80.29,59.82
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,78.42,58.54
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,75.35,56.39
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,72.18,54.12
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,68.0,50.97
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,63.76,47.68
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,57.37,42.54
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,50.89,37.12
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,39.08,26.92
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,29.56,18.37
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,14.87,3.12
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
