Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,35.36,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,113.55,65.72
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,217.58,169.6
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,337.04,269.28
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,429.13,344.88
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,525.54,420.25
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,594.45,471.15
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,664.33,520.79
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,735.21,568.38
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,795.48,606.79
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,835.56,631.19
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,873.2,653.58
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,902.17,669.81
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,928.12,683.92
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,933.83,684.54
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,944.16,688.51
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,948.14,688.38
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,948.38,685.98
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,938.69,677.01
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,925.36,665.92
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,906.88,651.88
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,870.92,626.49
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,843.11,607.71
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,812.15,586.79
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,775.89,560.96
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,736.97,532.09
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,694.31,501.14
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,649.89,468.32
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,603.07,433.14
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,555.44,396.46
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,506.01,357.4
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,455.89,316.82
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,403.86,274.05
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,351.56,230.48
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,298.65,186.68
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,246.04,144.9
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,185.57,102.05
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,133.06,74.5
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,94.83,69.74
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,95.11,70.15
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,126.56,95.12
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,175.67,133.84
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,129.93,98.45
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,86.15,64.05
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,85.13,63.62
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,84.09,63.16
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,80.96,60.98
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,77.72,58.68
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,73.78,55.75
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,69.82,52.71
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,59.85,44.52
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.16,38.01
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,42.12,29.31
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,32.07,20.29
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,16.4,3.94
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,22.2,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,68.57,36.06
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,167.12,128.5
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,245.37,195.8
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,325.05,262.91
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,432.53,349.18
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,278.14,223.49
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,88.68,66.14
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,185.15,144.23
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,270.0,210.93
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,293.8,227.87
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,316.85,244.06
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,322.47,246.54
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,327.7,248.78
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,390.76,295.5
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,476.05,357.08
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,377.83,282.26
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,307.17,227.57
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,490.89,364.64
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,663.9,487.85
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,615.44,450.5
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,586.66,427.6
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,627.47,456.12
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,647.98,470.09
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,671.09,485.33
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,690.19,497.13
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,651.21,468.62
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,611.6,439.67
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,586.88,421.98
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,552.53,395.17
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,501.88,355.1
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,450.74,313.78
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,398.39,270.84
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,345.87,227.2
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,292.84,183.46
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,240.29,141.82
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,187.17,104.0
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,135.06,76.19
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,97.74,71.85
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,98.23,72.58
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,97.1,71.87
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,95.74,70.98
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,87.03,64.41
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,85.8,63.79
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,82.88,61.67
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,79.74,59.36
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,76.79,57.32
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,73.74,55.17
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,68.71,51.34
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,63.51,47.27
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,57.15,42.08
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,48.4,34.72
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,38.93,26.54
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,29.46,18.08
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,14.84,2.93
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.29,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,12.19,1.37
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,39.01,25.37
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,65.74,48.1
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,120.07,93.66
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,163.92,130.2
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,173.86,137.46
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,182.95,143.69
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,326.01,258.77
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,473.71,372.52
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,507.21,395.79
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,539.04,417.88
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,729.5,560.72
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,907.98,685.01
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,818.66,617.05
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,712.04,535.16
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,846.3,632.1
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,934.87,691.18
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,926.51,682.11
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,914.52,671.31
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,898.23,657.83
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,878.26,642.07
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,850.61,621.31
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,806.35,589.46
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,781.84,570.04
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,741.44,539.2
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,669.61,483.29
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,603.68,432.33
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,566.8,404.65
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,529.96,376.51
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,487.86,345.09
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,442.47,311.32
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,397.98,272.89
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,352.9,229.79
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,299.95,186.26
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,247.3,144.72
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,217.57,134.72
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,230.59,158.61
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,150.95,112.87
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,102.85,75.88
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,124.75,93.29
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,156.41,118.29
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,150.27,114.02
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,150.44,114.75
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,131.21,99.91
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,117.82,89.61
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,103.27,78.44
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,87.65,66.23
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,81.0,61.17
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,74.16,55.82
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,64.7,48.23
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,55.01,40.2
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,43.54,30.33
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,31.95,20.07
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,16.35,3.73
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,16.16,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,41.73,17.93
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,126.55,96.09
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,193.95,154.53
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,280.84,226.83
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,353.15,285.93
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,310.22,249.72
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,282.37,224.63
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,422.3,335.15
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,542.92,426.88
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,569.96,443.71
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,594.79,458.99
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,634.2,485.44
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,671.8,510.12
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,845.29,634.89
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,956.28,706.9
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,957.71,704.17
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,955.56,699.85
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,944.09,689.5
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,929.05,677.03
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,909.46,661.71
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,886.37,644.25
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,856.89,622.4
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,824.24,598.59
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,785.58,571.05
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,744.36,540.48
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,700.81,508.42
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,655.38,474.42
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,607.63,437.26
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,558.86,398.59
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,507.88,358.25
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,456.17,316.33
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,403.04,272.46
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,349.49,227.67
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,305.64,196.19
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,291.16,189.86
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,243.14,154.95
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,193.27,125.08
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,155.78,117.17
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,149.56,112.85
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,113.49,84.8
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,84.1,61.76
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,82.97,61.2
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,81.72,60.53
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,79.58,59.03
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,77.32,57.42
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,68.69,50.74
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,65.89,48.76
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,62.14,45.93
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,58.34,42.99
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,52.81,38.48
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,47.27,33.78
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,39.04,26.63
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,28.94,17.64
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.52,2.58
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,35.27,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,109.92,53.61
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,218.97,170.04
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,342.07,274.41
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,440.76,356.3
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,544.8,438.27
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,622.35,496.67
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,692.93,547.67
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,753.69,589.78
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,813.11,629.77
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,850.88,653.19
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,886.23,674.6
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,906.81,684.35
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,931.63,697.02
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,944.02,702.0
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,952.9,704.76
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,954.92,703.31
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,938.98,689.93
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,929.61,682.19
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,916.68,672.16
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,897.41,656.9
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,874.72,639.53
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,846.94,619.94
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,815.96,598.24
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,780.35,572.4
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,741.93,543.27
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,698.92,510.14
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,654.03,475.22
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,607.02,438.35
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,558.86,399.87
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,508.21,359.46
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,456.77,317.49
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,403.98,273.7
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,350.74,229.01
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,296.6,183.98
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,242.66,140.95
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,189.67,103.75
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,138.19,77.4
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,99.57,73.2
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,89.18,65.2
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,89.65,65.74
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,90.09,66.27
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,88.93,65.69
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,87.65,65.03
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,80.13,59.36
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,79.44,59.16
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,76.76,57.33
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,74.0,55.42
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,70.86,53.14
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,67.79,50.83
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,58.69,43.46
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.6,37.54
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,41.82,29.05
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,32.07,20.24
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,16.39,3.55
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,7.08,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,13.74,1.17
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,57.72,40.2
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,93.78,71.15
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,139.67,109.88
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,203.57,162.26
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,349.42,281.03
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,480.45,384.07
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,475.31,375.38
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,442.45,346.41
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,695.47,538.03
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,911.05,687.23
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,936.25,700.08
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,958.25,711.67
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,954.78,705.75
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,961.19,706.85
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,960.88,703.53
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,956.98,698.04
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,946.57,688.12
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,932.52,676.02
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,911.58,659.82
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,887.2,641.52
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,857.74,621.06
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,825.1,598.53
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,785.69,570.44
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,743.8,539.34
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,700.69,507.56
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,655.67,473.84
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,607.18,436.03
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,557.91,396.95
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,507.51,357.03
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,456.35,315.57
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,403.67,272.25
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,350.9,228.33
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,297.03,183.87
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,243.44,141.42
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,190.45,104.25
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,138.6,77.52
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,89.49,65.13
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,89.51,65.46
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,89.77,65.83
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,89.97,66.17
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,89.14,65.85
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,88.2,65.47
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,80.1,59.2
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,78.83,58.4
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,76.13,56.57
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,73.35,54.64
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,68.89,51.28
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,64.33,47.75
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,58.35,42.99
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,49.77,35.85
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,40.29,27.65
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,30.83,19.13
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,15.55,2.89
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,34.86,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,107.36,45.16
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,221.72,171.05
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,348.72,277.78
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,447.02,358.56
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,550.58,439.47
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,415.01,332.44
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,269.75,213.18
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,211.36,164.93
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,155.77,118.6
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,172.97,131.42
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,190.04,143.88
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,610.04,467.98
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,942.81,697.6
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,826.96,612.81
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,684.6,506.34
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,848.86,623.62
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,950.18,688.57
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,940.25,679.83
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,926.72,669.56
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,907.23,654.49
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,884.26,637.32
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,855.34,617.36
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,823.23,595.36
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,786.51,569.36
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,747.06,540.29
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,703.74,508.8
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,658.48,475.3
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,610.48,438.17
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,561.39,399.46
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,510.33,359.23
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,458.47,317.35
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,405.15,272.91
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,351.49,227.77
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,297.12,182.93
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,242.89,139.99
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,189.17,102.49
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,136.85,75.79
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,97.94,71.72
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,97.58,71.77
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,87.42,63.94
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,87.5,64.19
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,86.51,63.74
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,85.41,63.21
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,84.33,62.57
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,76.7,56.67
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,73.88,54.72
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,70.97,52.68
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,67.38,50.03
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,63.8,47.3
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,57.75,42.49
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,49.21,35.38
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,40.0,27.41
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,30.85,19.14
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,15.55,2.71
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,24.35,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,69.56,24.51
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,181.28,138.42
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,270.6,215.38
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,348.07,280.09
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,451.74,362.12
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,515.95,411.08
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,581.15,458.74
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,709.43,550.46
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,829.95,632.36
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,725.56,554.44
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,599.05,457.06
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,479.12,364.93
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,357.27,269.76
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,374.05,281.01
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,390.17,291.28
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,407.73,302.48
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,424.32,312.88
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,530.67,388.6
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,609.51,442.8
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,539.82,390.81
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,456.46,329.8
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,331.49,240.58
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,206.77,149.39
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,341.39,247.21
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,459.08,328.96
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,499.43,356.84
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,526.39,375.06
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,517.88,367.72
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,506.74,358.03
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,483.97,340.1
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,454.55,313.67
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,395.1,270.08
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,372.64,255.57
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,325.32,218.79
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,286.37,188.14
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,242.36,157.33
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,199.67,132.6
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,189.43,143.06
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,221.13,167.65
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,141.0,106.08
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,91.69,67.68
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,90.77,67.34
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,89.71,66.87
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,112.75,85.55
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,138.51,106.41
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,109.08,83.36
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,82.14,61.97
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,75.57,56.95
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,70.29,52.84
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,62.45,46.56
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,54.54,39.97
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,43.61,30.5
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,32.53,20.57
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,16.66,3.12
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,14.96,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,36.84,8.57
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,145.39,110.0
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,250.89,199.24
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,333.76,268.37
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,420.49,338.24
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,268.46,215.52
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,98.11,73.93
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,150.03,116.03
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,222.69,173.09
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,208.4,160.29
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,176.03,133.75
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,295.14,225.87
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,394.17,299.59
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,480.34,361.48
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,540.0,403.02
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,508.52,377.13
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,454.31,335.77
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,713.34,525.3
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,901.24,654.73
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,877.43,635.5
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,859.56,621.81
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,751.01,541.82
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,632.35,454.28
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,701.64,505.8
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,736.0,531.0
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,693.73,500.2
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,649.55,467.85
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,602.56,432.93
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,554.59,396.36
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,504.67,357.38
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,454.23,316.97
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,402.12,273.87
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,349.99,230.33
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,297.22,187.05
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,245.01,145.83
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,193.36,109.55
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,143.29,83.36
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,107.02,79.46
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,98.72,73.27
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,100.72,75.05
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,102.82,76.92
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,101.88,76.56
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,100.77,76.09
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,102.2,77.51
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,102.47,78.01
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,97.89,74.75
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,93.16,71.32
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,89.03,68.16
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,84.95,64.95
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,75.14,57.09
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,64.1,47.9
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,49.1,35.02
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,33.96,21.69
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,17.67,3.36
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.83,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,27.18,3.28
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,133.71,100.09
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,218.25,172.75
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,328.38,264.24
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,428.45,345.52
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,523.47,418.97
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,599.88,476.27
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,530.55,419.71
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,479.66,376.55
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,663.64,516.24
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,838.48,640.72
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,873.53,661.65
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,905.48,680.85
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,922.84,689.63
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,936.77,696.17
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,942.75,697.65
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,936.53,690.99
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,929.79,683.75
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,919.33,674.18
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,902.37,660.62
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,881.8,644.79
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,854.67,625.57
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,824.25,603.98
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,785.94,574.68
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,745.2,543.53
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,702.67,512.03
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,658.23,478.63
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,611.05,441.67
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,563.19,403.57
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,512.97,363.82
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,462.41,322.93
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,411.03,280.76
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,359.81,238.24
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,307.38,195.18
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,255.66,154.34
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,202.93,116.96
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,150.99,89.11
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,105.34,77.73
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,106.28,78.66
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,106.69,79.18
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,106.99,79.63
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,106.17,79.39
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,105.21,79.05
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,103.88,78.43
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,102.47,77.76
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,96.63,73.48
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,91.8,69.98
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,85.91,65.51
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,79.93,60.85
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,70.75,53.48
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,61.49,45.74
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,48.15,34.23
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,34.72,22.26
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,18.03,3.19
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
