Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,100.92,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,287.22,207.43
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,417.63,325.79
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,513.5,402.3
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,613.14,476.7
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,681.61,523.48
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,750.37,567.37
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,797.62,594.39
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,849.58,623.23
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,885.19,642.97
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,918.12,660.77
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,941.53,672.83
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,948.93,674.83
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,959.76,679.26
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,967.06,681.54
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,966.56,679.09
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,962.37,674.56
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,952.05,665.93
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,938.0,655.19
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,917.41,640.52
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,893.26,623.77
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,863.49,604.84
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,830.48,583.82
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,791.81,557.9
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,750.49,529.32
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,706.59,498.77
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,660.61,466.04
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,611.7,429.52
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,561.5,391.19
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,509.12,351.12
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,455.88,309.23
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,401.33,265.35
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,346.36,220.45
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,290.48,175.11
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,234.73,131.85
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,179.85,94.91
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,126.57,70.05
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,94.5,68.39
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,93.96,68.3
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,92.86,67.62
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,82.2,59.45
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,80.95,58.8
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,79.59,58.05
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,77.63,56.7
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,75.58,55.29
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,67.01,48.73
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,64.11,46.68
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,59.89,43.51
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,55.63,40.19
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,49.61,35.37
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,43.56,30.32
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,34.83,22.75
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,26.08,14.56
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,12.25,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,69.64,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,242.1,172.73
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,360.79,282.99
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,462.36,364.94
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,564.53,442.74
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,636.97,494.76
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,709.7,544.06
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,767.63,579.65
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,824.33,612.73
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,862.66,634.34
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,892.5,650.04
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,920.37,662.96
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,945.03,673.62
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,957.24,678.25
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,965.86,680.85
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,954.28,670.99
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,952.92,667.9
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,942.55,660.62
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,928.53,651.26
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,909.43,638.27
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,886.76,623.06
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,858.04,603.67
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,826.05,582.2
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,788.56,557.14
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,748.32,529.22
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,704.91,498.8
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,659.39,466.21
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,610.56,430.62
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,560.43,393.04
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,508.18,352.71
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,455.08,310.58
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,400.69,265.93
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,345.88,220.48
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,289.78,175.31
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,233.88,132.15
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,179.51,95.48
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,126.73,71.04
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,95.82,69.59
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,95.31,69.37
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,84.44,61.05
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,83.8,60.73
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,82.31,59.88
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,80.69,58.93
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,78.45,57.37
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,76.11,55.72
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,67.5,49.14
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,64.64,47.12
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,60.47,43.98
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,56.25,40.71
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,49.9,35.61
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,43.49,30.25
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,34.79,22.69
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,24.46,13.2
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,54.78,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,228.18,160.53
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,346.79,272.12
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,443.41,351.36
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,554.1,437.07
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,627.82,490.91
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,701.82,542.25
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,761.94,580.28
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,820.89,615.85
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,859.67,637.76
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,889.8,653.53
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,918.1,666.51
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,943.18,677.16
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,955.39,680.9
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,964.02,682.57
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,951.99,671.91
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,950.18,668.09
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,940.34,659.32
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,926.82,648.51
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,906.85,634.29
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,883.37,618.03
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,853.89,599.3
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,821.22,578.54
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,783.64,553.65
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,743.42,525.62
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,699.68,494.95
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,653.99,462.24
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,605.61,426.12
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,556.15,388.36
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,504.82,348.97
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,452.71,307.88
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,398.82,264.64
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,344.73,220.57
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,290.09,176.7
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,235.72,134.85
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,182.9,99.53
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,122.5,69.3
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,93.17,67.79
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,93.32,68.09
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,93.44,68.36
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,93.49,68.59
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,92.47,68.15
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,84.1,61.88
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,82.97,61.22
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,81.84,60.55
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,78.28,58.06
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,74.6,55.42
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,70.52,52.27
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,66.43,49.02
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,56.04,40.55
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,47.92,33.71
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,36.75,24.13
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,25.54,13.84
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,12.88,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,3.93,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,26.96,13.6
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,53.98,37.76
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,110.07,84.36
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,155.11,121.59
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,202.29,160.3
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,270.63,214.32
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,453.58,356.27
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,643.35,493.55
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,691.73,524.0
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,738.57,553.6
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,779.0,577.67
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,817.19,599.73
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,838.69,609.59
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,866.38,623.12
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,885.5,631.67
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,900.19,636.83
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,895.95,632.19
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,888.08,625.62
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,878.1,616.66
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,855.41,599.87
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,829.66,583.5
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,800.65,564.13
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,770.65,544.17
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,736.69,521.02
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,693.87,490.7
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,649.02,458.35
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,601.75,423.78
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,548.08,383.87
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,498.3,345.91
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,448.91,306.99
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,394.97,263.86
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,340.7,219.72
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,286.0,175.55
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,231.77,133.61
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,164.75,101.78
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,198.65,141.94
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,174.45,130.87
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,151.16,113.48
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,156.17,117.7
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,160.82,121.65
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,162.46,123.56
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,172.06,131.77
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,154.27,118.47
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,135.95,104.58
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,123.96,95.56
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,111.65,86.14
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,96.78,74.43
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,81.66,62.25
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,66.28,49.69
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,51.14,36.99
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,35.2,23.31
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,19.05,9.02
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,9.53,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,12.54,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,104.25,68.77
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,199.57,155.58
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,214.92,170.81
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,245.08,195.84
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,307.01,246.46
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,393.33,313.74
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,319.65,253.03
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,241.37,188.47
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,412.45,322.9
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,587.36,452.24
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,541.2,412.79
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,467.1,354.77
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,689.68,518.51
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,871.86,644.38
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,884.13,648.73
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,892.57,651.88
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,888.51,647.9
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,880.82,641.59
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,868.36,631.1
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,852.15,618.21
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,667.09,486.55
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,463.84,338.59
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,344.21,252.74
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,227.2,166.39
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,250.42,183.64
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,272.52,199.62
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,348.38,254.61
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,413.14,300.04
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,440.58,317.6
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,446.92,315.34
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,391.98,274.83
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,360.67,254.98
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,322.27,226.53
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,303.43,213.26
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,255.12,176.02
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,215.05,150.57
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,193.59,149.58
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,196.33,152.4
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,124.34,95.53
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,98.49,75.03
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,97.61,74.73
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,96.59,74.31
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,92.89,71.54
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,88.89,68.52
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,85.01,65.71
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,80.98,62.72
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,72.86,56.1
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,66.29,50.65
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,57.69,43.41
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,48.99,35.84
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,36.93,25.18
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,24.75,13.57
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.28,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,92.95,59.49
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,167.02,129.48
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,268.6,213.47
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,356.46,284.45
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,430.83,342.1
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,507.46,398.98
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,594.43,460.36
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,659.73,504.53
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,707.73,534.93
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,754.21,563.59
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,790.51,585.28
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,824.48,605.01
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,726.44,533.46
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,579.04,428.2
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,569.54,419.86
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,558.92,409.89
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,741.39,539.71
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,879.14,633.51
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,636.89,463.97
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,363.95,265.66
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,346.95,254.18
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,330.66,242.19
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,552.85,406.21
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,712.52,517.73
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,665.43,481.34
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,616.86,445.38
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,587.09,424.8
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,542.43,392.14
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,495.04,355.37
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,447.72,317.72
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,398.77,278.07
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,350.05,238.03
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,315.26,211.07
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,280.64,186.77
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,220.79,141.06
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,146.03,93.79
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,153.02,117.62
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,218.08,169.09
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,193.99,150.43
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,171.41,133.01
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,142.68,110.72
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,120.5,93.4
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,117.63,91.42
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,114.75,89.4
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,109.76,85.8
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,106.7,83.72
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,95.26,74.45
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,83.51,64.75
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,70.65,54.03
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,57.57,42.81
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,41.49,28.8
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,25.09,13.58
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,141.59,91.23
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,249.93,196.0
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,368.63,294.24
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,473.64,378.2
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,549.01,436.22
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,626.07,493.12
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,703.29,547.34
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,770.57,592.64
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,813.64,618.82
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,854.36,642.86
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,738.79,557.71
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,603.97,455.48
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,782.58,585.37
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,936.79,686.46
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,941.61,684.55
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,942.64,681.56
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,934.16,673.02
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,921.95,662.35
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,889.69,639.3
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,868.32,623.62
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,840.06,605.02
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,808.64,584.36
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,773.42,561.04
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,735.38,534.15
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,692.38,503.25
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,647.45,470.25
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,600.0,433.87
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,551.33,395.66
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,500.35,355.42
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,448.62,313.46
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,394.96,269.16
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,341.05,224.0
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,286.56,179.13
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,232.36,136.54
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,178.41,99.62
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,125.35,75.32
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,90.43,67.6
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,90.41,67.91
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,90.11,67.84
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,89.71,67.72
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,93.73,71.34
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,106.33,82.01
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,112.04,86.96
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,117.76,91.97
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,106.56,83.27
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,94.7,73.9
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,83.88,65.23
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,72.58,55.95
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,60.97,46.17
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,49.39,36.13
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,36.33,24.55
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,23.19,11.9
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,146.33,92.4
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,281.75,220.82
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,377.42,301.57
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,478.33,382.02
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,554.44,440.45
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,632.23,497.67
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,701.94,546.01
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,761.09,585.24
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,695.35,535.61
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,608.88,469.2
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,568.58,435.56
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,500.03,381.57
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,451.81,342.8
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,379.28,286.32
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,324.15,243.83
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,252.16,188.57
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,315.26,235.33
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,356.39,264.89
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,476.69,351.72
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,569.39,415.8
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,508.8,370.85
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,438.95,320.14
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,461.78,335.62
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,488.02,352.57
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,472.7,341.17
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,456.2,329.01
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,523.25,376.37
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,550.05,391.03
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,499.21,350.89
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,447.55,309.56
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,360.94,249.44
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,337.67,239.41
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,283.1,187.35
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,230.02,132.84
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,201.37,127.12
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,238.89,170.62
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,152.68,115.89
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,103.45,77.54
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,101.06,75.92
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,98.33,73.96
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,89.1,66.78
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,87.6,65.81
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,84.05,63.19
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,80.24,60.34
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,76.93,57.99
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,73.51,55.51
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,67.69,50.97
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,61.69,46.15
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,54.09,39.9
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,43.95,31.25
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.33,21.94
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,22.72,11.33
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,11.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,19.58,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,154.06,94.57
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,286.58,224.5
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,390.61,312.39
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,501.09,400.2
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,576.22,456.89
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,663.83,519.97
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,729.38,563.48
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,793.79,604.49
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,836.02,629.46
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,875.87,652.29
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,905.42,667.79
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,925.45,676.88
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,940.21,682.58
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,951.36,686.03
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,954.9,684.73
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,954.64,681.23
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,931.36,665.08
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,918.67,656.05
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,900.42,642.19
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,878.59,626.23
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,850.26,607.83
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,818.66,587.31
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,783.72,563.36
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,745.57,536.18
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,701.81,505.31
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,655.92,472.13
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,606.58,434.69
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,555.82,395.23
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,472.3,333.69
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,421.6,297.99
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,392.98,275.24
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,362.58,250.67
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,294.9,190.78
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,225.74,127.67
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,169.56,90.23
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,114.34,66.35
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,91.4,67.22
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,90.67,66.97
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,89.62,66.31
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,88.4,65.53
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,77.56,57.18
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,76.01,56.26
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,74.51,55.25
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,72.98,54.23
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,69.49,51.7
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,60.82,44.86
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,56.79,41.76
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,52.76,38.54
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,46.62,33.49
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,40.48,28.2
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,31.25,20.03
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.02,10.39
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,30.53,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,196.8,117.0
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,328.61,257.37
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,448.55,356.97
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,571.87,454.05
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,646.69,510.05
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,722.1,563.68
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,783.14,604.81
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,838.05,640.18
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,875.1,661.96
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,909.49,681.54
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,932.73,693.57
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,952.68,703.42
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,951.91,699.28
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,960.6,701.75
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,960.83,699.01
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,957.37,694.1
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,946.83,685.88
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,932.55,675.43
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,911.7,659.72
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,887.29,641.85
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,857.72,620.46
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,824.86,597.03
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,787.16,570.6
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,746.61,541.44
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,702.21,509.18
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,655.65,474.68
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,605.77,436.04
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,554.54,395.55
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,501.26,353.35
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,447.06,309.28
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,391.73,263.41
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,336.15,216.82
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,279.37,169.83
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,222.79,125.58
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,168.91,90.4
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,117.28,69.69
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,96.34,71.17
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,95.81,71.08
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,85.92,63.4
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,86.16,63.78
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,84.74,62.98
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,83.2,62.09
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,81.67,61.09
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,73.85,54.96
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,70.54,52.59
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,67.14,50.09
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,63.04,46.95
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,58.95,43.7
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,51.97,37.95
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,44.94,31.89
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,32.24,20.78
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,21.93,9.99
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
