Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,110.78,60.89
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,212.64,165.5
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,355.82,285.59
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,492.14,395.44
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,571.8,456.57
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,662.03,522.84
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,740.4,576.63
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,817.32,627.23
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,859.18,652.76
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,898.58,676.26
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,923.4,688.09
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,952.47,702.71
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,966.0,708.02
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,975.85,711.09
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,978.07,709.32
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,962.65,696.24
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,953.18,687.4
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,939.92,676.25
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,920.52,661.29
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,897.47,644.16
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,867.85,624.15
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,834.92,602.01
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,797.23,575.67
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,756.69,546.02
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,711.85,513.5
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,664.92,478.82
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,615.21,440.44
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,564.04,400.14
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,510.22,357.78
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,455.59,313.67
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,399.42,267.44
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,342.76,220.28
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,285.36,173.17
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,228.17,128.86
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,170.97,91.17
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,114.56,67.63
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,94.37,69.16
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,93.69,68.79
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,91.91,67.57
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,80.63,58.83
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,79.2,58.01
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,77.66,57.11
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,75.55,55.63
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,73.36,54.08
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,69.81,51.64
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,61.08,44.89
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,57.03,41.78
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,52.98,38.55
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,46.78,33.45
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,40.6,28.13
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,31.32,19.94
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,20.63,8.69
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,159.7,85.27
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,300.18,234.37
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,417.77,332.9
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,552.0,438.13
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,629.65,496.46
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,707.74,552.32
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,774.48,596.39
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,840.19,637.89
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,873.68,656.65
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,910.77,677.58
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,937.9,691.73
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,961.74,703.66
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,960.61,698.9
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,969.09,700.79
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,969.58,697.58
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,966.34,692.22
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,954.96,681.86
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,939.85,669.38
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,919.56,654.14
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,895.63,636.76
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,865.16,615.31
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,831.42,591.86
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,793.0,565.66
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,751.78,536.55
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,706.24,504.3
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,658.62,469.84
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,608.93,432.99
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,557.76,393.99
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,503.78,351.84
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,448.95,307.84
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,392.74,261.28
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,336.12,213.97
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,278.8,167.56
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,221.67,123.79
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,164.45,86.4
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,108.08,63.55
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,89.33,65.2
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,88.47,64.68
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,87.05,63.73
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,85.45,62.65
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,83.54,61.47
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,73.27,53.59
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,70.98,52.07
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,68.6,50.47
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,65.25,48.04
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,61.82,45.51
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,53.3,38.7
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,49.46,35.63
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,43.51,30.72
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,37.58,25.6
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,28.98,17.95
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,20.46,8.05
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,180.19,89.83
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,352.81,272.4
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,464.76,365.45
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,581.57,456.47
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,656.44,511.45
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,731.9,563.79
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,790.36,600.69
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,842.43,631.63
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,880.67,653.45
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,916.22,673.07
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,941.32,685.51
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,963.11,695.8
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,961.6,690.73
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,969.55,692.11
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,969.18,688.71
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,965.05,683.2
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,954.15,673.65
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,939.48,661.99
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,919.2,647.38
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,895.27,630.61
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,864.29,610.73
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,830.07,588.74
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,792.06,563.03
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,751.23,534.33
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,705.97,502.49
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,658.58,468.4
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,608.44,430.7
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,556.84,390.96
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,502.77,349.03
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,447.84,305.24
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,391.72,259.55
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,335.12,212.87
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,277.65,166.1
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,220.38,122.22
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,163.53,85.67
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,107.8,64.0
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,90.82,66.21
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,90.0,65.89
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,88.64,64.99
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,87.09,63.95
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,76.17,55.61
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,74.52,54.61
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,71.95,52.75
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,69.26,50.79
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,66.31,48.7
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,58.49,42.59
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,53.98,39.09
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,49.43,35.44
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,43.49,30.55
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,37.58,25.46
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,28.59,17.49
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.65,6.91
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,196.86,90.62
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,375.73,290.43
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,484.29,381.28
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,597.73,469.41
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,670.59,523.37
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,744.04,574.78
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,793.74,606.04
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,848.27,639.33
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,886.11,661.12
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,921.25,680.68
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,944.5,692.07
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,951.55,692.87
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,962.61,696.55
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,970.08,697.99
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,968.84,694.01
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,963.81,687.87
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,952.93,678.21
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,938.27,666.38
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,915.81,650.07
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,889.81,631.67
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,859.83,612.07
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,826.57,590.32
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,788.28,564.23
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,747.24,534.98
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,702.2,502.84
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,655.07,468.48
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,604.75,430.17
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,553.36,390.17
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,500.06,348.51
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,445.96,305.08
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,390.53,259.79
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,335.2,214.12
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,279.14,168.48
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,223.37,125.84
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,167.43,90.04
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,112.59,69.04
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,97.97,71.84
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,87.54,63.97
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,86.26,63.13
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,84.79,62.15
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,83.27,61.28
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,81.62,60.31
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,78.11,57.71
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,74.37,54.93
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,65.47,48.02
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,62.14,45.59
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,56.86,41.46
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,51.44,37.1
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,44.85,31.66
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,38.24,25.98
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,28.54,17.39
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,18.81,5.71
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,189.37,77.18
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,361.32,277.46
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,468.11,367.46
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,579.53,454.71
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,656.3,511.51
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,733.66,565.6
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,790.37,602.58
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,839.71,633.09
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,880.04,656.18
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,917.66,676.88
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,942.65,688.87
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,964.3,698.65
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,976.25,702.17
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,971.18,695.05
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,971.63,691.81
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,968.27,686.3
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,956.62,677.65
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,941.22,666.88
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,919.8,651.12
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,894.78,633.27
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,864.1,613.6
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,830.16,591.79
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,790.57,565.03
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,748.37,534.99
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,703.63,503.43
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,656.79,469.61
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,606.13,431.48
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,554.28,391.47
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,500.59,349.68
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,446.15,306.1
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,390.53,260.7
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,334.74,214.59
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,277.93,168.67
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,221.47,125.69
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,167.71,91.92
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,106.38,66.48
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,93.5,69.07
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,93.22,69.02
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,92.97,69.01
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,92.63,68.94
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,91.14,68.12
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,82.46,61.51
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,80.04,59.79
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,77.51,57.97
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,74.0,55.45
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,70.4,52.81
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,64.39,48.08
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,58.21,43.06
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,50.83,36.85
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,40.97,28.33
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,29.58,18.21
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.21,4.55
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,155.57,53.66
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,301.77,232.74
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,403.66,320.12
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,519.85,412.57
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,599.7,473.09
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,680.18,531.05
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,741.5,571.53
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,801.69,609.56
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,843.39,634.22
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,882.7,656.71
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,904.84,667.61
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,930.42,680.84
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,944.42,686.03
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,954.78,689.01
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,956.19,685.35
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,940.23,670.83
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,930.94,662.34
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,917.93,651.61
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,898.45,636.95
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,875.39,620.2
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,846.23,600.93
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,813.84,579.6
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,776.8,554.3
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,737.0,525.46
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,692.59,493.82
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,646.17,460.07
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,597.28,422.99
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,547.14,384.12
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,494.5,343.16
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,441.11,300.51
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,386.15,255.88
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,331.12,210.71
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,275.38,165.64
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,219.96,123.71
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,165.01,89.33
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,111.31,70.35
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,90.39,65.87
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,90.55,66.32
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,89.9,65.98
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,89.13,65.56
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,87.5,64.62
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,85.73,63.57
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,76.82,56.66
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,74.46,54.99
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,70.82,52.37
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,67.08,49.62
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,61.96,45.65
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,56.76,41.48
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,49.32,35.33
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,39.57,27.01
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,28.82,17.49
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,18.15,3.52
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,9.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,140.63,38.28
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,271.19,207.48
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,382.22,302.7
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,501.0,397.33
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,589.22,464.26
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,671.76,523.67
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,738.5,568.11
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,804.14,609.92
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,845.83,634.25
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,885.11,656.37
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,907.98,666.04
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,934.46,678.02
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,948.49,682.39
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,958.84,684.49
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,960.49,681.55
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,944.83,667.92
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,934.91,658.71
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,921.27,647.31
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,902.03,632.61
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,879.17,615.86
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,849.35,596.87
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,816.31,575.81
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,779.35,550.97
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,739.52,522.69
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,694.72,491.39
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,647.86,457.89
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,598.3,420.88
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,547.33,381.85
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,493.97,340.68
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,439.79,297.7
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,384.31,252.82
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,328.47,207.11
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,271.86,161.52
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,215.54,119.19
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,160.71,85.65
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,107.61,68.35
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,98.15,71.64
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,87.54,63.67
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,87.02,63.44
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,86.4,63.14
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,84.62,62.08
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,82.7,60.91
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,74.27,54.39
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,72.1,52.87
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,68.68,50.43
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,65.19,47.87
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,60.31,44.1
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,55.39,40.16
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,47.88,33.89
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,40.31,27.33
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,27.41,16.11
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,16.7,1.53
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,106.33,19.15
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,213.28,162.23
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,340.76,269.76
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,456.78,363.36
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,536.93,424.82
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,619.14,484.82
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,699.63,539.7
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,770.78,585.52
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,815.96,612.71
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,858.75,637.68
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,890.75,653.56
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,919.65,667.13
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,927.58,668.31
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,939.54,672.37
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,943.07,671.49
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,942.76,668.4
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,934.19,660.29
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,921.81,650.03
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,902.32,635.47
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,879.2,618.82
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,798.79,563.55
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,710.2,500.76
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,737.2,521.47
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,732.16,519.55
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,688.01,488.03
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,641.92,454.7
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,592.82,417.69
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,542.64,379.03
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,490.63,338.75
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,437.92,296.84
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,383.82,253.12
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,329.86,209.13
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,269.23,161.47
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,212.98,119.69
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,158.03,85.87
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,104.8,76.77
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,98.21,71.85
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,98.45,72.22
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,98.42,72.38
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,90.42,66.31
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,88.96,65.52
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,87.38,64.64
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,85.18,63.27
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,82.89,61.81
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,78.95,58.99
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,74.9,56.02
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,68.71,51.09
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,59.7,43.69
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,50.81,36.27
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,41.88,28.57
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,29.24,17.46
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,16.59,0.0
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,138.58,13.69
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,271.3,205.52
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,381.4,300.55
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,505.37,399.04
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,587.58,461.38
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,670.42,521.02
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,736.71,566.03
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,801.95,608.54
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,844.09,633.49
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,883.81,656.26
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,908.14,666.94
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,935.99,679.83
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,949.33,684.5
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,959.0,686.99
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,947.46,676.06
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,946.0,671.98
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,936.43,662.85
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,923.09,651.6
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,903.62,637.02
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,880.51,620.34
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,850.86,601.19
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,817.92,579.92
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,781.22,555.2
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,741.47,527.03
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,696.45,495.34
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,649.25,461.31
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,598.88,423.21
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,546.99,383.03
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,493.25,341.09
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,438.56,297.25
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,381.66,250.89
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,324.38,203.77
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,275.69,171.73
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,261.44,169.18
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,178.93,106.11
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,95.23,69.08
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,89.35,64.84
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,88.43,64.43
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,86.94,63.43
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,85.26,62.3
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,74.34,53.96
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,72.57,52.86
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,70.54,51.44
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,68.47,49.98
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,65.1,47.56
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,56.97,41.19
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,52.74,37.91
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,48.52,34.51
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,42.18,29.18
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,35.89,23.66
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,26.09,14.88
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.3,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,7.87,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,138.09,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,272.01,205.89
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,378.27,298.75
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,491.85,389.67
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,580.49,457.29
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,664.46,518.1
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,730.32,563.38
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,794.98,606.2
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,837.64,631.98
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,877.88,655.59
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,900.15,665.64
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,926.62,678.49
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,941.02,684.02
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,951.74,687.31
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,953.94,685.21
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,952.29,680.89
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,928.78,662.74
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,915.47,651.56
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,896.12,636.92
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,873.18,620.16
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,843.31,599.09
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,810.24,576.07
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,772.92,550.24
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,732.82,520.93
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,688.85,489.75
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,642.77,456.35
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,593.1,418.82
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,542.11,379.38
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,489.24,338.21
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,435.52,295.25
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,380.03,250.07
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,324.21,204.24
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,267.68,158.82
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,211.47,116.99
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,155.07,83.04
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,99.64,72.51
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,96.15,70.15
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,85.6,62.2
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,84.7,61.66
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,83.66,61.03
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,82.05,60.1
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,80.33,59.07
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,88.08,65.51
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,101.41,76.44
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,90.76,68.3
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,79.55,59.59
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,70.13,52.04
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,60.39,44.05
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,49.77,35.22
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,38.94,25.98
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,26.67,15.13
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,14.42,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,7.47,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
