Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,30.95,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,68.94,48.04
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,143.31,110.76
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,201.89,159.85
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,248.77,197.87
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,295.12,234.21
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,368.95,290.8
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,466.68,362.61
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,522.94,402.0
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,578.26,439.75
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,776.69,580.16
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,931.05,679.05
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,944.33,682.45
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,953.96,684.62
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,941.24,671.19
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,938.4,664.53
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,928.83,655.45
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,915.52,644.25
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,894.82,628.6
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,870.57,610.94
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,792.44,557.49
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,693.51,487.49
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,727.06,512.76
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,727.81,514.7
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,683.45,483.42
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,637.1,450.22
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,587.39,412.82
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,536.76,373.86
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,484.62,333.58
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,431.78,291.6
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,377.45,247.77
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,319.6,201.16
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,263.14,156.64
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,207.31,115.68
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,152.37,82.96
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,99.06,72.08
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,98.17,71.74
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,98.08,72.01
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,96.89,71.26
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,87.92,64.4
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,86.62,63.74
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,85.23,62.99
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,81.45,60.21
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,77.43,57.21
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,73.59,54.45
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,69.65,51.54
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,63.6,46.71
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,57.42,41.62
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,46.54,32.56
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,37.8,25.02
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,25.71,14.24
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,13.63,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,97.79,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,199.99,148.89
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,327.75,258.08
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,443.98,352.38
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,526.74,416.4
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,611.72,479.03
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,691.26,533.81
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,761.87,579.89
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,806.76,607.26
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,849.25,632.38
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,881.8,649.2
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,911.25,663.71
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,926.1,668.66
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,930.52,666.91
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,933.99,663.68
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,933.63,658.14
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,924.44,648.2
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,911.46,636.11
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,891.23,620.08
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,867.44,602.09
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,838.7,583.23
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,806.66,562.36
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,764.88,532.42
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,721.01,500.93
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,677.68,471.45
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,632.45,439.91
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,584.0,405.29
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,534.78,369.13
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,483.35,330.26
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,431.57,290.08
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,378.63,248.41
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,321.59,203.54
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,267.16,161.16
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,213.69,122.47
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,164.05,94.21
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,118.94,86.9
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,119.65,87.88
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,120.25,88.74
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,118.94,87.95
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,117.38,87.0
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,116.0,86.4
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,113.01,84.54
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,108.36,81.18
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,103.5,77.64
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,97.03,72.93
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,90.35,67.95
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,81.04,60.56
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,71.89,53.11
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,58.47,42.13
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,44.92,30.7
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,28.65,16.33
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,12.11,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,3.78,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,7.58,0.12
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,16.74,7.86
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,25.94,15.59
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,36.33,24.24
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,46.75,32.79
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,60.61,43.91
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,74.83,55.1
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,226.81,177.43
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,395.64,304.85
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,430.04,326.92
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,463.02,348.31
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,495.63,369.86
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,526.56,389.88
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,466.87,344.73
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,385.66,284.86
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,364.14,268.96
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,343.75,253.5
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,383.03,281.15
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,419.72,306.13
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,487.56,353.59
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,532.84,384.54
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,503.8,362.87
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,475.69,342.41
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,343.6,249.7
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,226.2,165.01
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,252.92,184.91
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,277.95,202.88
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,325.05,236.13
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,366.66,264.28
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,349.55,250.36
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,337.33,239.64
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,302.58,215.35
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,271.58,194.53
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,216.56,157.62
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,163.92,126.45
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,112.82,86.39
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,57.09,41.54
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,56.26,41.04
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,55.43,40.48
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,86.32,66.1
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,114.1,89.08
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,82.83,63.62
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,49.08,35.77
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,42.5,30.47
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,35.93,25.07
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,29.39,19.54
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,22.86,13.94
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,17.11,8.96
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,11.39,3.93
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.27,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.18,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,6.07,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,12.17,3.61
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,23.28,13.18
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,34.44,22.58
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,49.58,35.2
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,64.53,47.51
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,89.35,67.53
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,113.72,86.82
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,122.26,93.36
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,131.12,100.09
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,242.22,188.59
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,336.68,261.6
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,459.99,356.35
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,556.28,428.57
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,760.08,582.64
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,910.91,690.21
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,712.67,541.86
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,459.96,348.14
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,514.43,388.51
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,545.13,410.42
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,436.54,328.83
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,351.18,263.78
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,403.8,303.07
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,450.95,337.3
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,443.54,331.2
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,428.14,319.34
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,430.58,320.2
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,430.08,318.7
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,405.92,299.92
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,382.01,281.24
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,349.68,256.68
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,319.82,234.16
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,308.04,221.78
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,272.28,191.97
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,248.86,180.05
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,221.53,173.81
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,213.68,168.02
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,205.29,161.76
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,149.76,117.59
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,68.61,51.54
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,110.75,86.78
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,148.61,118.42
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,133.28,106.16
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,109.59,86.89
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,96.24,76.21
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,82.79,65.23
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,68.31,53.02
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,53.69,40.48
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,40.27,28.84
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,26.73,16.92
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,15.63,6.6
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,4.72,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.57,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.02,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,6.06,0.0
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,9.1,1.91
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,12.15,4.51
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,15.21,7.09
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,128.33,102.25
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,258.07,206.8
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,137.21,108.16
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,34.46,22.67
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,34.49,22.64
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,34.53,22.57
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,40.35,27.21
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,46.19,31.84
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,144.35,110.17
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,248.38,190.23
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,269.42,205.55
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,309.55,235.25
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,258.51,196.13
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,228.89,173.33
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,203.65,153.88
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,179.32,135.08
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,159.25,119.31
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,139.67,103.93
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,206.92,155.31
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,271.46,203.42
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,172.6,128.71
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,75.13,53.64
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,64.35,45.3
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,53.61,36.88
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,155.83,116.2
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,247.96,185.42
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,210.03,156.88
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,173.22,129.41
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,190.17,142.62
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,204.9,161.64
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,190.47,150.72
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,191.7,152.4
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,180.92,144.12
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,154.31,122.93
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,152.11,121.57
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,149.62,119.94
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,120.69,96.41
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,90.65,71.62
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,78.82,62.03
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,66.89,52.16
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,54.86,41.92
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,42.74,31.41
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,31.35,21.37
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,19.82,11.14
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,11.41,3.16
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.76,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.51,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.27,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.03,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,164.79,133.2
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,338.27,271.66
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,203.33,162.0
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,59.17,42.81
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,95.45,71.97
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,133.45,101.8
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,242.13,187.44
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,335.57,258.51
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,377.07,288.37
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,416.77,316.49
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,479.57,361.37
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,516.76,387.01
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,530.93,395.17
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,542.91,401.8
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,481.78,356.5
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,411.75,305.07
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,426.75,315.12
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,439.29,322.75
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,411.16,301.96
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,384.68,282.59
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,340.41,250.63
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,299.57,221.04
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,336.92,247.87
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,357.6,261.47
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,343.48,250.04
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,327.05,236.74
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,258.87,188.97
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,199.32,147.84
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,212.97,157.62
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,230.36,180.44
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,201.88,158.68
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,183.26,144.61
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,182.36,144.35
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,183.15,145.44
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,163.05,129.87
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,138.35,110.33
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,126.5,100.97
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,114.55,91.4
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,100.56,80.16
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,86.48,68.63
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,71.39,55.86
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,56.17,42.76
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,41.82,30.17
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,27.32,17.34
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,16.03,6.42
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,17.93,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,50.17,32.37
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,102.76,78.91
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,170.69,135.99
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,214.58,172.65
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,257.66,207.67
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,295.45,236.86
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,332.19,264.41
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,287.97,227.73
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,264.8,207.37
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,305.67,238.15
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,345.43,267.33
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,382.7,294.67
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,418.61,320.64
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,422.94,321.74
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,426.72,322.63
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,543.02,408.46
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,651.1,485.18
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,648.65,480.72
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,644.04,475.48
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,639.4,471.49
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,632.19,465.68
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,518.25,382.21
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,417.45,307.5
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,404.6,298.2
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,391.78,288.59
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,399.65,293.99
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,399.98,293.6
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,425.19,308.22
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,418.81,293.68
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,320.03,224.55
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,291.56,213.69
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,205.69,150.96
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,126.95,92.75
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,182.99,134.62
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,228.84,178.42
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,190.21,148.54
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,156.35,122.18
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,137.96,107.72
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,119.2,92.81
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,71.99,54.45
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,19.89,11.14
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,14.89,6.98
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,9.91,2.78
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,8.37,1.52
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,6.84,0.23
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,5.69,0.0
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,4.55,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.03,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.51,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.75,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,8.26,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,16.02,6.23
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,35.06,22.78
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,53.7,38.6
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,76.37,57.64
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,98.2,75.68
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,82.68,62.63
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,71.27,52.93
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,187.34,147.64
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,296.33,233.03
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,337.27,263.04
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,377.09,291.88
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,489.66,375.83
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,599.92,454.72
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,608.23,457.19
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,591.8,443.41
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,551.48,412.16
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,511.8,381.53
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,516.54,383.4
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,519.77,383.95
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,487.94,360.06
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,445.06,328.64
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,429.46,316.98
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,414.22,305.49
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,452.08,332.56
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,476.44,349.1
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,468.63,342.68
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,457.68,333.77
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,415.44,302.58
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,377.26,274.6
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,361.53,259.11
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,331.63,231.11
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,193.35,135.05
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,86.65,62.41
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,147.94,109.74
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,201.13,157.52
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,200.04,156.86
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,212.8,167.37
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,166.29,130.71
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,118.5,92.49
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,65.84,49.57
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,8.4,1.48
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,7.63,0.85
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,6.85,0.21
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,5.7,0.0
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,4.56,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,3.79,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.03,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,1.89,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.75,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.38,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,10.62,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,25.06,12.7
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,84.11,63.17
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,133.6,105.39
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,198.45,158.92
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,245.72,197.2
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,314.65,252.04
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,383.58,305.19
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,626.22,491.94
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,839.6,642.78
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,875.61,663.2
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,908.49,682.49
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,916.47,685.57
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,927.76,691.24
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,933.55,691.94
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,935.31,690.15
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,751.08,559.46
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,531.2,395.68
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,585.02,434.99
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,649.95,479.6
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,638.8,470.3
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,625.67,460.03
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,600.73,440.62
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,575.0,420.71
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,553.14,404.46
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,529.85,386.95
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,474.07,345.98
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,424.38,309.61
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,405.07,294.79
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,384.69,278.76
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,335.6,243.22
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,305.48,222.21
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,284.47,207.09
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,264.03,192.77
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,233.91,168.19
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,195.77,152.3
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,193.09,150.52
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,202.25,158.06
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,164.26,128.23
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,126.22,98.04
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,107.83,83.63
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,87.21,67.14
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,83.13,64.04
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,78.81,60.7
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,74.3,57.27
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,69.69,53.67
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,62.53,47.67
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,52.63,39.17
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,43.2,30.9
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,33.77,22.32
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,20.3,7.81
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,11.39,3.54
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,17.5,8.75
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,24.78,14.89
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,32.08,20.98
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,42.1,29.14
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,52.16,37.19
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,43.67,30.13
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,35.23,23.13
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,52.62,37.04
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,70.11,50.8
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,84.58,62.12
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,99.1,73.38
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,112.85,84.02
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,126.47,94.48
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,150.28,112.89
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,173.7,130.8
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,165.56,124.02
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,157.7,117.56
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,183.99,137.53
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,209.61,156.75
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,232.79,174.01
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,255.04,190.45
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,296.48,221.01
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,328.46,244.14
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,294.8,219.06
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,266.78,198.3
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,227.41,169.0
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,189.29,140.45
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,201.59,149.74
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,212.85,158.11
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,193.47,143.89
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,174.74,130.22
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,195.59,146.28
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,197.16,154.96
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,142.38,111.36
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,60.94,45.13
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,35.74,24.36
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,10.72,3.4
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,38.75,27.18
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,66.95,51.1
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,83.99,65.56
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,105.6,83.83
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,92.69,73.24
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,78.88,61.82
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,70.94,55.16
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,62.91,48.19
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,49.91,36.82
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,36.48,24.72
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,18.76,6.01
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
