Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.57,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.02,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,6.82,0.0
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,10.62,3.19
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,14.82,6.78
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,19.03,10.35
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,56.69,41.67
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,102.85,79.31
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,111.71,86.15
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,120.78,93.13
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,126.64,97.31
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,132.76,101.66
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,127.64,97.02
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,123.12,92.94
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,166.32,126.58
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,209.2,159.2
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,309.36,235.04
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,389.43,293.23
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,356.78,266.85
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,326.11,242.64
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,323.31,239.77
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,320.35,236.57
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,330.81,242.94
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,339.93,247.94
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,319.74,234.61
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,300.54,221.68
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,323.99,239.37
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,343.84,253.94
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,345.46,254.81
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,344.54,253.64
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,327.75,240.43
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,316.18,230.62
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,295.59,213.85
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,271.82,195.7
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,233.5,172.06
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,224.86,177.19
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,213.09,168.58
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,200.88,159.57
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,145.96,115.54
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,84.65,65.42
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,66.21,50.28
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,46.81,34.13
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,37.14,26.06
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,27.51,17.95
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,23.27,14.43
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,19.04,10.86
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,15.21,7.55
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,11.39,4.2
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,7.96,1.17
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,4.54,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.27,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.15,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.06,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,12.54,4.5
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,19.03,10.06
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,27.08,16.83
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,35.16,23.52
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,44.03,30.73
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,52.93,37.83
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,32.5,20.97
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,12.21,4.31
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,112.57,85.5
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,250.22,192.4
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,325.78,250.0
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,399.19,304.77
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,405.25,307.25
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,410.76,309.64
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,502.58,376.92
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,567.36,423.25
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,591.67,440.06
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,628.85,465.65
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,654.57,484.27
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,684.19,504.95
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,592.38,436.7
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,510.85,375.86
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,495.62,364.67
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,479.28,352.27
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,381.71,281.31
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,297.09,219.46
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,371.43,271.83
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,420.18,300.91
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,362.2,249.89
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,297.46,190.58
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,252.07,161.57
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,240.98,163.4
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,213.41,153.07
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,230.26,179.79
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,140.05,108.49
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,85.74,64.88
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,85.79,65.15
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,85.85,65.41
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,83.9,64.17
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,75.51,57.57
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,73.84,56.42
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,72.22,55.28
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,68.05,52.09
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,63.81,48.75
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,58.12,43.95
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,52.44,38.96
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,40.45,28.47
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,30.92,19.68
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,15.57,1.61
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,60.02,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,173.63,115.59
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,311.06,245.76
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,431.65,346.15
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,519.47,417.25
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,618.39,493.68
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,690.91,546.65
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,762.24,596.95
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,808.68,628.63
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,852.67,658.1
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,887.86,679.62
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,913.28,694.15
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,928.39,702.34
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,939.73,708.09
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,944.95,708.38
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,946.09,706.08
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,923.15,687.61
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,909.61,675.92
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,890.2,660.68
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,867.04,643.06
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,836.18,621.05
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,802.02,596.87
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,763.23,569.11
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,721.64,537.78
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,676.1,503.02
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,628.38,465.87
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,577.2,424.39
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,524.5,380.85
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,469.41,335.17
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,413.47,287.77
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,355.94,238.57
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,298.2,189.41
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,239.86,142.01
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,181.89,100.84
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,125.87,74.28
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,89.28,66.95
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,88.91,66.96
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,88.44,66.89
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,88.27,66.95
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,88.1,67.02
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,86.2,65.82
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,77.63,59.12
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,75.7,57.75
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,73.79,56.38
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,69.65,53.23
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,65.46,49.94
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,59.41,44.94
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,50.72,37.48
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,40.78,28.7
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,30.88,19.53
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,100.54,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,273.4,180.41
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,405.82,319.58
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,539.4,429.15
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,624.75,496.48
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,711.21,560.92
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,776.65,607.14
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,835.95,647.19
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,876.41,673.2
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,914.1,696.8
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,940.91,711.43
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,951.84,715.17
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,962.2,718.5
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,968.81,719.43
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,967.39,715.18
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,962.06,708.59
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,949.41,698.77
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,932.85,686.56
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,909.71,668.78
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,882.86,648.72
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,849.81,625.69
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,813.46,600.47
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,771.21,570.08
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,726.44,535.75
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,679.46,500.34
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,630.32,462.56
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,577.71,421.42
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,523.76,378.14
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,423.87,304.32
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,363.6,263.67
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,351.72,252.77
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,321.88,227.96
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,289.44,202.47
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,255.4,177.64
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,165.78,111.12
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,98.56,74.35
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,87.9,66.12
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,87.38,66.01
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,123.47,95.49
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,176.64,138.56
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,123.07,95.86
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,75.88,57.64
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,72.98,55.49
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,69.99,53.21
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,66.04,50.2
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,62.04,47.06
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,56.18,42.2
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,50.35,37.14
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,38.41,26.67
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,28.8,17.71
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,14.46,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,96.85,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,264.12,168.76
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,388.39,303.55
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,511.84,404.07
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,599.69,473.1
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,688.59,539.31
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,750.35,581.92
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,810.85,621.96
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,705.06,544.79
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,576.89,447.97
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,780.81,594.94
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,940.5,698.2
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,953.3,701.06
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,962.25,702.92
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,949.7,691.02
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,946.64,685.74
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,934.56,676.1
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,918.65,664.26
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,896.57,647.34
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,870.83,628.3
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,839.11,606.77
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,804.1,583.15
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,764.26,556.17
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,721.59,525.62
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,674.83,491.51
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,625.93,454.99
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,573.62,414.19
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,519.87,371.25
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,464.22,326.45
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,407.7,279.72
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,349.27,230.77
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,290.63,181.77
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,231.88,134.98
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,173.55,94.79
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,117.87,70.71
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,97.58,73.81
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,132.8,102.49
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,199.25,155.82
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,187.89,147.08
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,175.91,138.01
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,162.91,128.31
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,149.37,118.06
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,134.82,106.64
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,119.66,94.58
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,88.15,68.88
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,59.87,45.4
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,53.62,40.11
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,47.34,34.58
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,37.96,26.25
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,26.68,15.84
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,13.36,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,53.92,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,155.1,94.27
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,293.37,228.82
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,409.74,324.05
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,496.58,391.77
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,586.01,457.84
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,661.01,509.75
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,727.92,553.82
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,647.4,493.35
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,546.26,416.91
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,721.65,541.03
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,884.74,642.7
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,651.6,480.16
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,356.99,266.07
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,673.4,495.42
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,910.6,642.82
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,902.01,633.6
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,889.56,625.91
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,869.32,613.25
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,845.51,598.41
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,753.67,536.49
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,648.91,464.56
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,695.2,499.46
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,699.52,503.99
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,655.47,472.85
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,609.39,439.67
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,559.59,402.66
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,508.57,363.37
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,455.8,321.22
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,401.11,276.43
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,344.01,229.15
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,286.96,181.91
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,229.81,136.73
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,173.36,98.06
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,115.65,71.58
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,94.59,71.74
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,112.4,86.52
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,141.11,110.14
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,147.42,115.5
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,160.36,126.32
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,151.81,120.03
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,148.15,117.72
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,133.21,105.89
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,120.94,96.14
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,105.11,83.45
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,88.95,70.2
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,72.98,56.68
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,56.75,42.66
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,41.13,28.97
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,25.32,14.62
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,12.94,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,65.78,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,196.48,115.4
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,316.58,246.23
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,432.91,340.7
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,518.91,407.35
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,616.78,478.9
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,681.46,522.27
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,744.89,562.92
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,791.55,588.43
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,835.77,611.06
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,867.04,624.32
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,895.13,635.22
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,911.16,644.73
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,916.65,648.1
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,918.15,648.04
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,915.78,645.75
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,906.43,640.54
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,893.22,633.03
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,872.22,620.16
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,847.64,604.9
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,817.72,586.58
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,784.51,565.27
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,687.53,495.97
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,589.16,425.46
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,614.0,445.52
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,606.49,440.36
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,561.09,405.47
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,508.68,364.79
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,428.34,306.01
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,382.61,275.54
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,343.3,237.68
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,286.16,181.79
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,229.04,136.74
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,172.8,98.59
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,117.89,75.02
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,102.4,78.07
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,102.31,78.19
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,93.86,71.53
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,93.7,71.62
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,93.53,71.71
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,91.4,70.36
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,89.14,68.9
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,85.24,65.94
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,81.18,62.81
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,76.04,58.83
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,68.03,52.31
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,59.43,45.1
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,50.71,37.53
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,38.56,26.77
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,26.3,15.17
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.25,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,60.47,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,183.33,103.27
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,302.97,238.26
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,416.33,333.56
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,502.98,402.71
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,592.16,470.1
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,667.25,523.78
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,733.48,568.85
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,781.12,599.58
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,826.3,627.94
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,859.28,647.41
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,889.07,664.57
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,905.51,673.67
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,911.03,675.67
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,916.5,677.24
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,917.9,676.24
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,908.35,668.82
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,894.92,659.05
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,753.66,558.27
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,585.84,434.39
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,712.35,529.65
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,775.59,577.12
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,735.65,546.14
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,702.14,519.55
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,595.08,438.71
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,496.7,364.81
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,517.18,379.69
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,503.01,365.36
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,450.45,321.66
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,395.1,275.04
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,334.47,232.8
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,319.25,229.49
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,249.24,164.7
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,166.03,93.76
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,113.76,73.55
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,104.6,79.98
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,95.78,73.16
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,95.42,73.22
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,92.45,71.0
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,89.18,68.53
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,87.15,67.24
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,85.01,65.85
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,80.66,62.47
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,76.1,58.87
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,71.06,54.93
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,65.92,50.77
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,55.68,42.01
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,47.49,34.77
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,36.23,24.76
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,24.93,13.79
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,59.66,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,179.55,95.54
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,306.6,241.9
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,427.24,343.73
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,258.31,210.45
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,59.85,43.74
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,431.36,351.26
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,754.19,592.48
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,798.98,621.23
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,841.36,649.33
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,874.52,669.24
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,898.89,682.87
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,777.2,594.61
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,630.7,482.63
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,801.45,609.36
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,923.63,691.5
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,791.61,595.71
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,641.83,482.19
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,589.19,442.48
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,556.79,416.55
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,560.87,419.03
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,562.45,419.51
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,541.58,402.63
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,520.36,385.63
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,535.55,396.49
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,537.78,397.18
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,531.21,391.67
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,501.38,365.68
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,446.55,319.56
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,390.87,271.8
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,328.37,227.73
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,322.8,231.65
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,244.93,160.65
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,161.2,89.53
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,104.96,68.22
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,93.95,71.7
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,129.01,100.44
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,194.62,153.65
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,129.79,101.51
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,80.11,61.06
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,77.85,59.56
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,75.49,57.94
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,39.9,28.2
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,13.71,6.05
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,11.41,4.14
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,9.12,2.19
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,7.21,0.55
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,5.3,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,3.4,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.51,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.79,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,66.6,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,191.93,95.36
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,319.58,251.15
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,439.54,352.11
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,533.73,427.44
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,624.27,496.02
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,444.85,357.15
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,245.79,195.08
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,254.78,201.47
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,263.12,206.68
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,397.61,311.3
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,507.34,393.13
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,735.48,562.93
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,915.43,685.49
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,918.72,683.8
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,918.06,681.02
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,907.22,672.65
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,880.05,653.49
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,695.24,519.57
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,459.15,342.12
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,289.84,217.65
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,128.87,94.7
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,285.14,213.61
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,426.06,315.85
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,284.55,211.43
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,151.16,111.1
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,292.21,217.21
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,407.16,299.68
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,272.39,200.77
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,146.09,107.15
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,176.84,130.59
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,205.2,151.88
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,234.17,168.85
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,244.17,173.36
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,224.77,166.41
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,214.48,168.29
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,189.13,148.49
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,176.11,138.45
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,148.3,116.42
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,126.74,99.28
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,119.23,93.67
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,111.23,87.58
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,112.98,89.36
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,115.92,92.11
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,100.22,79.4
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,84.21,66.2
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,68.16,52.53
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,51.86,38.38
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,35.9,24.35
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,19.56,8.91
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,10.23,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
