Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,394.85,309.62
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,641.31,488.3
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,773.72,580.16
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,889.24,655.88
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,628.3,472.15
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,317.65,239.07
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,467.8,353.0
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,607.46,452.87
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,644.03,478.7
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,688.87,510.12
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,732.88,543.47
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,752.34,559.07
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,708.32,526.41
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,670.52,497.44
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,587.34,433.46
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,507.67,373.25
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,477.21,350.0
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,445.85,325.33
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,404.27,293.24
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,365.15,262.92
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,332.09,233.33
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,281.47,190.47
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,206.02,127.67
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,128.35,75.24
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,127.58,98.55
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,186.16,145.72
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,131.39,102.22
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,82.98,63.21
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,114.04,88.99
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,159.16,126.13
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,112.6,88.51
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,70.48,53.92
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,68.17,52.21
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,65.94,50.5
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,60.37,45.96
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,54.73,41.2
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,46.76,34.13
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,36.34,24.75
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,23.47,12.4
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,11.02,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,76.58,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,268.45,204.25
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,398.0,320.83
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,491.39,397.74
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,596.77,479.06
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,666.47,528.1
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,734.96,573.33
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,782.61,602.54
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,827.69,628.78
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,857.73,643.07
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,884.43,654.77
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,899.71,661.89
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,904.86,662.58
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,906.57,660.61
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,904.26,656.26
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,893.98,647.03
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,879.7,635.51
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,857.44,619.05
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,831.45,600.41
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,799.46,579.15
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,764.14,554.24
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,719.79,522.81
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,680.39,493.69
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,632.41,458.12
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,582.29,420.04
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,507.4,363.99
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,448.18,320.72
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,411.25,287.9
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,359.86,239.76
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,304.83,202.44
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,292.04,201.33
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,210.08,131.63
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,121.0,69.59
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,92.29,69.67
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,93.47,70.82
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,82.89,62.42
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,81.89,61.8
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,79.75,60.25
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,77.48,58.6
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,74.9,56.81
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,72.24,54.95
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,62.66,47.16
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,58.46,43.79
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,53.55,39.9
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,48.62,35.84
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,41.12,29.27
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,33.62,22.43
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,22.09,10.92
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,105.18,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,304.54,225.93
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,441.84,344.57
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,538.52,420.6
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,636.75,493.29
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,701.62,538.1
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,765.27,580.02
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,810.37,608.86
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,852.91,635.38
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,880.02,649.92
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,897.75,658.22
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,910.82,664.46
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,919.97,668.32
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,919.23,664.68
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,914.47,658.78
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,902.35,649.71
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,874.72,630.89
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,852.2,614.92
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,826.06,596.62
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,755.65,546.58
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,668.03,483.57
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,536.93,390.3
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,416.85,303.22
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,526.18,383.42
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,577.56,416.9
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,524.84,375.27
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,470.93,332.12
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,398.15,279.34
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,352.78,250.48
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,308.18,206.7
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,243.06,144.91
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,177.61,98.73
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,119.46,70.7
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,93.51,70.39
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,93.92,70.92
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,93.08,70.57
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,92.19,70.2
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,84.16,63.87
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,83.32,63.41
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,80.45,61.42
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,77.49,59.32
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,73.83,56.49
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,70.14,53.58
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,63.99,48.6
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,57.77,43.36
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,45.59,32.84
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,36.1,24.29
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,22.25,10.37
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,229.25,168.31
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,381.08,300.0
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,476.04,376.5
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,581.54,457.01
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,586.78,459.94
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,595.67,464.98
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,630.62,488.38
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,662.87,508.59
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,528.57,405.8
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,392.77,300.45
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,359.59,274.17
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,349.32,264.21
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,507.91,380.93
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,659.48,484.93
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,399.31,298.34
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,118.04,85.85
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,359.51,268.76
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,580.72,421.11
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,504.55,365.28
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,436.68,316.98
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,470.11,339.94
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,487.41,350.57
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,497.05,356.74
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,494.95,354.25
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,437.61,313.37
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,388.01,278.37
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,339.79,244.42
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,305.48,220.6
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,299.52,213.52
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,291.87,204.63
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,243.68,166.15
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,182.41,125.9
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,154.3,118.69
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,141.76,109.1
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,113.53,86.83
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,90.82,68.78
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,82.59,62.34
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,81.41,61.61
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,101.82,78.71
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,127.69,100.34
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,96.02,74.76
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,68.63,52.31
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,62.43,47.29
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,53.59,39.82
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,44.09,31.54
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,34.6,22.96
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,21.07,8.74
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,56.41,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,244.51,177.69
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,371.33,292.17
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,464.08,367.06
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,567.49,445.57
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,640.68,497.93
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,712.64,547.0
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,761.03,578.17
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,806.9,606.9
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,664.3,504.27
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,481.26,367.35
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,704.76,532.65
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,887.85,655.56
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,542.56,411.87
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,149.86,110.96
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,377.31,285.84
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,564.47,420.68
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,555.52,411.36
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,545.53,402.51
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,477.43,352.34
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,403.1,297.6
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,403.8,297.5
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,403.19,296.12
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,309.54,227.83
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,222.65,163.73
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,365.69,267.38
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,458.08,324.8
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,402.23,278.57
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,345.86,231.58
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,267.8,181.56
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,257.42,187.52
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,184.75,135.0
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,119.8,87.24
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,157.36,121.59
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,178.81,138.84
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,120.09,92.43
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,85.86,65.12
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,83.17,63.16
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,80.31,61.02
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,77.31,58.9
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,74.21,56.67
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,69.2,52.69
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,64.01,48.48
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,57.97,43.54
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,51.86,38.34
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,42.28,29.98
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,32.56,21.18
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,18.97,6.34
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,28.89,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,159.47,113.43
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,250.0,197.03
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,336.85,268.81
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,425.13,338.06
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,492.58,388.0
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,583.09,451.34
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,637.01,486.87
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,689.29,520.29
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,728.23,543.68
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,764.58,564.88
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,786.9,577.57
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,806.0,588.19
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,821.22,596.45
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,824.68,597.26
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,617.86,453.34
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,411.54,303.45
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,410.14,302.46
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,408.32,300.14
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,268.47,198.28
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,134.72,97.97
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,356.75,264.59
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,546.79,396.97
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,493.75,357.36
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,444.55,321.76
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,428.86,309.7
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,410.7,295.19
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,391.52,276.06
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,356.14,241.66
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,247.72,169.38
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,213.56,155.91
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,223.69,161.81
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,219.43,159.75
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,207.33,159.96
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,200.12,154.74
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,187.08,145.2
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,181.77,141.73
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,143.03,111.22
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,111.45,86.11
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,106.3,82.43
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,100.96,78.51
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,92.29,71.62
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,83.29,64.33
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,73.31,56.29
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,63.1,47.76
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,49.14,35.66
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,34.74,22.85
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,17.75,4.3
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,57.2,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,245.49,174.2
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,372.48,291.59
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,466.0,365.61
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,570.53,441.91
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,642.25,488.19
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,712.78,529.98
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,760.82,559.9
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,806.31,587.61
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,835.38,604.23
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,861.12,618.75
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,722.91,524.38
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,570.38,415.96
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,397.72,293.6
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,217.02,159.51
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,411.37,302.93
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,558.67,403.59
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,709.55,505.89
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,807.69,568.95
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,775.91,546.46
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,740.88,522.6
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,695.22,491.48
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,655.12,462.96
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,608.54,429.84
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,559.89,394.17
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,507.52,354.93
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,453.83,313.18
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,398.31,268.53
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,342.13,222.47
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,284.49,175.5
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,226.7,130.78
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,168.53,92.7
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,101.47,62.87
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,88.52,65.85
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,89.25,66.62
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,88.18,65.94
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,87.04,65.23
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,84.72,63.57
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,75.92,56.66
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,73.35,54.91
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,70.72,53.07
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,66.45,49.74
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,62.1,46.26
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,55.93,41.34
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,49.71,36.16
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,40.4,28.05
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,31.01,19.49
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,14.55,0.97
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,78.9,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,270.95,190.69
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,409.48,321.29
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,506.71,399.76
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,605.62,474.03
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,671.83,518.88
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,736.9,559.83
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,782.83,585.12
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,826.24,606.89
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,852.39,614.62
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,875.17,619.42
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,882.55,621.43
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,892.31,625.26
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,890.8,622.27
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,885.35,617.2
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,649.01,463.5
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,368.17,266.19
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,626.78,453.03
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,807.52,571.77
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,774.97,548.59
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,739.19,524.5
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,697.86,496.15
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,654.01,465.37
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,606.85,431.09
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,557.63,394.36
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,504.92,354.56
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,450.9,312.32
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,394.56,266.97
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,337.7,220.36
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,270.13,178.96
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,267.66,190.24
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,191.87,123.96
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,106.85,69.21
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,134.98,102.73
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,184.18,141.53
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,137.68,105.23
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,92.17,69.3
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,90.18,68.0
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,88.11,66.56
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,84.77,64.23
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,81.31,61.78
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,76.5,58.03
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,71.57,54.09
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,61.19,45.7
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,53.13,38.98
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,42.0,29.32
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,30.81,19.18
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,15.53,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,37.12,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,212.11,145.37
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,330.55,259.38
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,426.43,339.09
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,525.61,416.74
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,595.32,467.86
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,674.69,523.43
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,726.23,556.87
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,775.17,587.51
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,807.08,605.71
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,835.66,621.45
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,853.03,628.64
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,866.64,633.37
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,867.8,630.55
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,865.1,625.53
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,855.41,616.93
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,835.68,602.07
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,814.58,585.42
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,789.89,566.38
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,759.28,543.36
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,725.46,518.06
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,691.23,491.73
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,647.28,458.54
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,582.54,410.15
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,518.27,363.31
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,490.86,341.37
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,445.73,303.73
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,388.04,262.11
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,349.55,236.47
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,310.44,209.47
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,273.67,186.13
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,230.45,154.36
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,165.79,126.16
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,121.76,92.28
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,87.15,65.1
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,85.97,64.41
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,84.72,63.6
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,82.93,62.37
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,74.81,56.0
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,71.84,53.91
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,68.78,51.72
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,64.44,48.3
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,60.01,44.73
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,54.13,39.91
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,48.23,34.87
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,38.85,26.66
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,27.52,16.38
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,13.76,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,50.4,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,249.13,168.67
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,399.33,312.56
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,500.86,395.64
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,604.09,475.02
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,676.96,526.92
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,748.77,575.23
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,793.69,602.84
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,836.08,627.71
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,858.93,637.72
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,884.45,649.37
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,896.59,653.79
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,904.82,655.75
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,903.79,651.0
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,898.73,643.92
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,874.32,625.22
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,857.58,611.86
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,834.3,594.91
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,807.38,575.82
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,774.28,554.79
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,737.96,530.15
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,696.89,501.31
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,653.02,469.71
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,604.98,433.99
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,554.84,395.68
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,501.52,353.28
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,446.76,308.62
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,389.91,261.9
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,332.34,214.0
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,273.4,165.79
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,214.51,120.76
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,155.1,83.55
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,96.44,71.51
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,91.35,67.68
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,90.13,66.88
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,79.64,58.81
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,78.4,58.13
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,76.63,56.89
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,74.8,55.61
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,71.69,53.41
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,63.28,46.81
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,59.33,43.8
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,55.34,40.68
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,49.96,36.35
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,44.61,31.82
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,35.81,24.09
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,27.03,15.79
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,13.4,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,63.68,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,266.7,177.17
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,420.16,328.3
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,521.08,410.35
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,623.82,488.01
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,695.06,537.37
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,765.25,582.92
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,809.72,609.17
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,846.01,628.9
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,874.21,641.31
