Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,898.8,650.95
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,910.2,655.26
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,917.64,657.3
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,903.79,646.01
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,897.72,640.1
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,884.42,630.95
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,867.21,619.51
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,842.67,602.74
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,814.49,583.67
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,780.78,561.34
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,743.79,535.55
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,701.58,504.53
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,656.66,471.0
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,608.07,434.78
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,557.37,396.0
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,503.49,353.06
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,448.19,307.97
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,390.32,260.67
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,331.76,212.21
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,272.15,163.79
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,212.58,118.73
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,152.73,82.08
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,93.66,69.26
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,85.89,63.31
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,89.48,66.33
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,88.3,65.71
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,87.07,65.07
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,84.94,63.57
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,76.32,56.82
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,73.35,54.75
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,70.32,52.59
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,65.95,49.16
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,61.53,45.6
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,54.93,40.29
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,48.28,34.69
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,38.07,25.83
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,25.91,14.67
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,12.96,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,21.33,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,165.22,105.25
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,300.56,234.08
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,396.36,312.86
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,495.09,389.38
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,574.23,446.56
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,653.76,501.14
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,542.94,418.06
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,428.62,330.29
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,487.58,371.83
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,521.9,394.02
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,703.89,523.03
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,870.03,630.56
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,661.63,484.52
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,406.82,300.27
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,314.34,233.34
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,214.46,158.42
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,558.13,414.67
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,809.4,583.79
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,602.55,437.15
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,382.92,278.53
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,435.03,316.28
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,469.1,339.16
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,460.72,332.48
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,449.44,323.59
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,465.58,331.28
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,447.48,309.87
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,390.7,262.85
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,333.16,214.86
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,273.76,166.36
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,214.34,121.4
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,155.04,85.57
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,89.26,66.14
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,87.96,65.31
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,86.56,64.36
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,120.75,92.06
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,170.69,132.26
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,119.08,91.38
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,79.25,59.49
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,70.42,52.63
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,67.54,50.57
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,63.03,47.09
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,58.44,43.45
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,52.01,38.21
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,45.55,32.69
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,35.97,24.27
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,26.35,14.85
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,12.59,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,57.81,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,243.34,153.03
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,386.13,303.1
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,487.49,386.18
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,590.08,464.23
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,656.78,510.32
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,722.12,552.35
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,770.63,582.56
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,816.47,609.97
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,844.11,624.52
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,868.28,636.69
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,883.27,644.06
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,894.39,649.04
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,887.16,642.8
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,882.67,638.58
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,870.78,630.03
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,854.93,619.09
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,831.53,602.12
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,804.49,582.92
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,771.35,559.67
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,734.97,533.74
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,691.8,501.74
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,646.53,467.66
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,598.36,431.6
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,548.34,393.16
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,428.15,306.6
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,344.8,249.11
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,351.1,250.56
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,340.68,237.82
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,294.7,204.93
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,267.66,187.72
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,229.29,163.85
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,213.06,163.95
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,148.17,113.44
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,111.82,84.87
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,110.41,84.19
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,108.93,83.43
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,107.17,82.29
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,103.3,79.43
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,98.02,75.56
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,92.58,71.51
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,85.48,65.85
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,78.23,59.93
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,67.33,50.99
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,56.2,41.54
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,41.09,28.35
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,25.89,13.99
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,13.77,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,174.63,103.89
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,321.49,252.44
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,421.54,336.78
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,525.52,419.25
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,619.37,490.24
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,707.01,553.51
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,434.0,345.68
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,92.15,68.64
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,512.77,405.66
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,863.93,654.72
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,876.19,658.82
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,884.56,662.8
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,885.52,660.6
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,882.37,655.85
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,858.3,638.18
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,841.38,625.68
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,818.43,608.14
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,791.83,588.29
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,758.18,564.66
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,721.37,537.04
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,585.49,433.58
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,447.49,329.2
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,436.14,320.74
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,422.97,310.24
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,395.71,288.85
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,369.26,268.08
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,276.91,201.45
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,198.6,145.52
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,239.99,173.68
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,260.79,186.14
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,180.38,118.37
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,89.68,67.14
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,88.94,66.76
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,88.17,66.3
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,86.92,65.62
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,85.63,64.9
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,77.0,58.05
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,74.88,56.52
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,71.86,54.35
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,68.78,52.09
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,64.04,48.28
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,59.23,44.32
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,52.56,38.73
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,45.88,32.89
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,33.19,21.77
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,22.8,11.17
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,171.66,97.14
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,317.21,248.83
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,415.5,332.94
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,517.89,415.45
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,599.23,477.54
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,674.63,532.43
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,725.06,566.88
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,772.89,598.47
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,532.36,417.62
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,281.71,218.36
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,352.58,273.27
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,442.67,339.95
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,261.17,200.41
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,76.59,54.79
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,498.36,386.19
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,834.42,623.84
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,812.43,604.4
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,786.68,584.9
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,677.7,503.09
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,566.39,419.13
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,422.25,313.81
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,296.16,219.67
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,443.97,330.42
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,531.9,389.71
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,479.77,345.77
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,426.53,300.61
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,369.19,252.17
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,312.37,203.84
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,254.34,156.02
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,196.83,112.76
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,170.5,109.83
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,189.16,147.48
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,181.64,141.78
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,173.73,135.82
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,134.93,105.19
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,99.12,76.51
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,97.24,75.25
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,95.34,73.95
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,91.55,71.22
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,84.88,66.04
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,78.45,60.83
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,71.92,55.4
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,62.11,47.12
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,52.16,38.42
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,37.68,25.61
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,23.06,10.82
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,12.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,14.12,2.18
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,33.84,21.39
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,65.96,48.72
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,96.02,74.24
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,145.29,114.97
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,180.23,143.24
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,237.22,189.26
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,293.11,233.27
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,369.33,291.2
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,422.46,330.24
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,396.94,308.12
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,349.59,270.21
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,500.39,384.93
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,644.19,488.1
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,623.38,469.94
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,601.45,452.25
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,630.93,473.75
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,668.88,500.0
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,634.69,473.37
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,591.76,441.21
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,582.81,433.05
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,561.72,415.84
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,493.16,364.52
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,436.64,322.29
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,416.74,306.39
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,393.37,287.17
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,256.7,187.98
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,141.03,104.36
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,212.71,156.26
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,255.74,185.46
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,230.03,167.24
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,193.48,152.59
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,154.32,121.53
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,105.07,81.76
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,91.98,71.27
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,78.7,60.48
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,42.95,30.73
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,6.86,0.2
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,3.78,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,7.58,0.48
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,12.53,4.8
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,17.5,9.1
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,23.63,14.33
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,29.77,19.51
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,30.17,19.78
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,30.57,20.04
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,42.53,29.93
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,54.53,39.77
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,93.21,71.46
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,134.03,104.43
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,105.45,80.76
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,79.02,59.0
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,87.91,66.08
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,96.73,73.06
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,120.04,91.54
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,142.95,109.49
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,159.33,122.33
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,175.19,134.7
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,200.14,153.83
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,224.0,171.89
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,191.17,146.21
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,159.53,121.44
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,159.03,121.04
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,158.47,120.56
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,202.24,154.46
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,232.71,177.54
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,204.56,156.08
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,169.47,129.31
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,175.91,134.65
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,181.74,146.26
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,131.53,105.1
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,76.84,59.61
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,43.79,31.78
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,10.7,3.55
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,50.28,37.6
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,87.65,69.66
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,77.52,61.35
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,67.32,52.89
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,56.68,43.82
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,45.95,34.53
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,35.57,25.45
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,25.19,16.21
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,15.99,7.88
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,6.82,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,3.54,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,69.49,28.61
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,140.16,110.42
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,204.94,168.38
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,288.05,239.12
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,345.38,286.69
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,402.63,332.49
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,438.56,358.98
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,472.45,383.15
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,325.26,262.89
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,164.0,128.95
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,178.58,140.25
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,192.96,150.97
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,261.24,204.24
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,309.5,240.7
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,318.2,246.56
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,326.32,252.1
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,507.42,390.51
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,652.2,494.5
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,560.05,424.03
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,477.07,361.08
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,414.23,313.82
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,351.27,266.2
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,388.51,293.84
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,412.01,309.9
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,391.29,293.13
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,369.68,275.6
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,347.93,257.25
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,316.42,231.21
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,289.9,210.77
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,258.33,188.02
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,215.1,157.57
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,188.9,151.02
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,179.71,143.94
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,169.96,136.35
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,159.59,128.46
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,148.64,120.02
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,141.13,114.18
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,137.67,111.68
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,123.71,100.31
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,109.26,88.39
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,84.35,67.37
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,59.18,45.79
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,51.78,39.36
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,41.84,30.45
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,30.06,19.59
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,18.27,4.54
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,210.6,85.45
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,401.08,316.64
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,503.45,405.13
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,608.31,488.43
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,678.39,540.95
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,747.5,589.76
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,792.91,618.53
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,830.22,640.41
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,857.83,653.55
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,881.8,663.8
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,892.71,666.35
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,899.64,666.4
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,885.84,653.59
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,879.27,646.02
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,864.73,633.37
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,846.31,618.5
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,821.0,599.38
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,792.06,578.13
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,757.74,554.81
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,720.17,527.56
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,678.2,496.22
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,633.25,462.01
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,583.8,424.19
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,532.2,383.63
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,477.05,339.43
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,420.45,292.7
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,362.16,243.49
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,303.14,193.5
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,242.78,143.88
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,182.29,99.76
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,121.66,68.55
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,86.44,65.37
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,84.76,64.2
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,82.95,62.88
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,80.85,61.48
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,78.61,59.96
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,68.16,51.5
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,65.57,49.54
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,62.34,47.13
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,59.05,44.62
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,54.38,40.77
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,49.65,36.77
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,40.4,28.9
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,34.99,24.07
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,25.73,15.57
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,16.55,1.69
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,227.9,78.3
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,440.37,350.65
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,543.4,442.84
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,649.07,529.14
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,716.69,581.73
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,777.17,626.06
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,772.3,619.81
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,755.99,604.88
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,837.44,660.89
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,910.5,708.54
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,909.11,703.05
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,914.9,703.43
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,911.6,697.89
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,904.23,689.79
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,888.32,676.02
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,868.42,659.75
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,842.41,639.45
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,812.59,616.7
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,776.5,590.82
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,737.05,560.32
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,692.39,524.53
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,645.06,486.2
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,594.21,445.17
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,541.14,401.32
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,485.2,354.06
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,427.71,304.37
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,367.76,251.91
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,307.04,198.92
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,244.94,146.77
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,182.71,100.87
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,120.36,69.32
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,87.33,67.08
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,86.36,66.46
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,85.32,65.76
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,83.2,64.32
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,73.17,56.25
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,70.67,54.35
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,68.09,52.36
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,64.86,49.91
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,61.58,47.38
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,56.9,43.57
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,48.18,36.14
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,41.97,30.75
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,35.8,25.15
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,26.13,16.08
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,16.55,0.0
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,230.3,60.86
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,447.54,354.95
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,550.8,446.77
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,656.58,531.67
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,724.25,583.12
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,784.37,626.07
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,827.6,652.65
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,867.74,675.47
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,892.62,685.25
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,913.74,691.89
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,923.14,694.45
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,917.66,687.36
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,913.45,681.53
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,905.17,673.2
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,889.15,660.66
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,869.14,645.74
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,841.83,624.99
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,810.84,602.05
