Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,774.71,576.57
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,735.26,547.02
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,690.59,512.36
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,643.08,475.05
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,591.96,435.56
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,538.69,393.22
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,481.97,346.55
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,423.75,297.38
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,363.68,246.19
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,302.88,194.31
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,240.79,143.53
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,178.62,98.76
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,116.39,68.26
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,86.63,66.97
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,84.82,65.52
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,82.88,63.95
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,81.0,62.71
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,79.0,61.36
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,68.61,52.82
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,65.93,50.75
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,62.63,48.23
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,59.28,45.62
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,54.53,41.63
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,49.75,37.49
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,40.05,29.09
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,34.21,23.77
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,24.91,14.94
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,15.73,0.0
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,5.68,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,11.4,3.56
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,19.42,10.64
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,27.48,17.63
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,36.32,25.16
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,45.2,32.56
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,60.88,45.48
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,77.41,58.83
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,54.11,39.34
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,33.69,22.33
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,37.18,25.07
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,40.68,27.78
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,162.73,125.94
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,287.85,221.54
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,372.82,284.89
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,469.67,354.38
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,431.35,323.7
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,380.95,285.5
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,584.47,436.9
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,709.9,523.33
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,627.43,460.16
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,540.95,396.73
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,476.08,349.36
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,422.57,309.98
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,408.74,297.7
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,388.68,279.69
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,355.7,250.74
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,315.39,214.97
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,247.27,155.73
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,175.06,97.34
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,147.22,100.82
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,197.65,156.01
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,162.28,127.94
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,113.65,88.87
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,136.28,107.99
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,148.8,118.78
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,136.25,108.83
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,123.39,98.58
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,110.2,88.1
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,99.51,79.55
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,84.54,67.01
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,69.45,54.14
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,53.63,40.55
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,37.69,26.54
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,23.61,13.64
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.14,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,4.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,170.49,6.39
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,334.26,260.52
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,436.55,348.96
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,547.77,435.34
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,622.26,488.94
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,695.28,538.25
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,746.82,571.49
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,795.56,601.75
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,826.11,618.94
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,853.1,633.61
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,867.75,641.27
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,878.44,646.51
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,871.95,640.65
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,868.2,636.9
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,855.61,628.02
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,838.97,616.7
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,815.29,599.67
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,787.91,579.46
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,753.6,555.05
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,716.03,527.94
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,673.08,496.06
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,632.54,464.6
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,581.72,425.13
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,528.85,382.99
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,473.36,337.11
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,416.39,288.92
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,356.93,238.54
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,296.82,187.75
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,235.84,138.74
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,174.96,96.43
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,114.0,69.0
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,91.12,69.59
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,90.93,69.63
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,82.46,62.86
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,80.76,61.78
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,79.0,60.66
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,76.36,58.66
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,73.64,56.6
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,64.93,49.58
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,61.75,47.15
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,56.52,42.87
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,51.24,38.41
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,44.1,32.23
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,37.0,25.78
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,25.48,14.84
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,13.93,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,159.85,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,314.42,242.07
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,417.01,331.76
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,528.28,419.55
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,603.31,475.98
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,676.91,528.63
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,728.19,563.89
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,776.73,596.14
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,812.03,618.32
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,843.76,637.66
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,857.29,643.76
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,860.94,643.43
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,861.56,641.33
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,858.06,636.67
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,845.04,627.09
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,828.05,615.08
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,805.03,598.32
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,778.16,578.6
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,743.41,553.13
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,705.46,524.96
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,610.6,452.58
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,516.18,381.3
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,531.46,391.47
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,516.54,376.34
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,462.32,330.96
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,406.73,283.7
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,349.0,234.75
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,290.86,185.73
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,231.73,138.38
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,172.82,97.69
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,113.8,71.34
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,94.9,72.46
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,94.11,72.0
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,93.32,71.55
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,84.57,64.7
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,83.03,63.78
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,80.63,62.01
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,78.18,60.19
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,74.14,57.13
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,70.02,53.94
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,64.12,49.14
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,58.14,44.09
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,49.46,36.59
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,38.04,26.46
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,25.09,14.1
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,12.59,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,107.68,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,217.31,166.39
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,337.98,271.91
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,444.01,359.88
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,461.77,374.31
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,455.21,369.05
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,481.25,387.5
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,504.85,403.25
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,294.32,235.9
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,58.39,41.82
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,214.2,168.39
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,389.7,304.16
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,261.1,202.53
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,150.24,113.8
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,346.11,267.6
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,502.88,384.83
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,446.85,340.5
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,380.4,289.26
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,467.09,355.01
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,539.55,407.76
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,584.46,440.7
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,598.63,449.0
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,550.61,409.94
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,500.68,368.73
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,447.46,323.38
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,393.14,276.39
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,337.02,228.1
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,280.54,179.96
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,222.61,133.29
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,164.84,93.47
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,107.79,68.98
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,92.55,70.88
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,91.43,69.99
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,90.28,69.09
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,81.42,62.0
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,79.5,60.62
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,76.74,58.55
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,73.91,56.4
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,70.09,53.51
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,66.21,50.52
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,60.59,45.84
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,54.92,40.98
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,46.55,33.78
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,35.75,24.24
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,23.52,12.36
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,11.8,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,135.86,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,269.64,204.43
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,375.9,300.27
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,486.88,390.3
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,572.56,456.14
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,655.06,516.29
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,707.31,552.02
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,756.9,584.57
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,564.33,439.55
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,315.16,244.88
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,431.79,334.53
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,545.41,416.98
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,707.16,534.65
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,842.51,624.96
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,829.06,613.17
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,811.72,600.16
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,788.31,582.07
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,761.18,561.12
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,727.33,534.72
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,690.3,505.88
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,644.34,470.99
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,601.32,437.21
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,552.68,399.31
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,502.12,358.91
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,449.06,315.53
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,394.63,270.02
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,337.69,222.08
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,280.23,174.16
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,221.69,127.95
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,163.23,89.13
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,104.87,66.68
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,82.34,61.46
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,81.16,60.67
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,79.93,59.84
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,78.2,58.61
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,76.41,57.34
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,73.73,55.34
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,70.98,53.28
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,62.07,46.2
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,58.5,43.46
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,53.22,39.19
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,47.9,34.73
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,40.73,28.57
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,33.6,22.16
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,22.08,10.69
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,10.23,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,141.59,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,284.1,213.07
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,391.34,310.07
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,508.14,403.8
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,602.21,476.06
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,694.74,543.77
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,742.37,575.45
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,787.41,604.24
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,529.12,413.22
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,213.07,163.92
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,573.07,445.47
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,864.62,646.9
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,653.05,492.9
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,410.1,309.11
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,415.75,313.42
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,420.29,315.88
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,626.09,469.53
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,767.44,568.47
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,508.63,379.94
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,221.64,163.52
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,356.91,264.54
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,463.53,339.37
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,503.58,366.37
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,503.04,360.58
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,386.09,275.88
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,308.77,224.59
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,308.22,221.33
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,295.02,207.62
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,235.9,150.52
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,153.67,81.53
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,93.59,59.7
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,82.81,61.88
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,83.87,62.9
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,76.6,57.16
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,75.03,56.18
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,73.42,55.16
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,70.9,53.28
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,68.34,51.36
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,64.84,48.73
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,56.59,42.06
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,51.89,38.24
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,47.22,34.3
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,39.99,28.06
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,32.83,21.56
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,21.27,9.54
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,117.24,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,312.6,230.65
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,423.25,329.51
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,537.21,418.78
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,623.81,483.92
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,709.55,545.34
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,366.02,291.6
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,4.56,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,72.62,53.6
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,153.4,117.5
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,247.94,191.79
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,323.45,249.61
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,619.54,476.03
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,843.24,631.91
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,819.26,613.59
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,801.27,601.22
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,597.04,451.14
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,358.98,269.43
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,436.99,329.3
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,502.17,377.57
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,483.84,363.12
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,464.3,347.9
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,492.96,368.05
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,491.18,361.96
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,439.24,318.09
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,387.01,273.29
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,310.78,220.08
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,276.41,203.84
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,249.31,184.53
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,220.24,164.47
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,196.62,156.19
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,193.42,154.23
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,183.79,146.75
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,173.6,138.8
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,148.52,118.79
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,124.27,99.24
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,122.13,98.0
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,122.3,98.66
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,108.18,87.18
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,93.74,75.25
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,78.71,62.41
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,63.38,49.09
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,48.02,35.65
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,32.46,21.76
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,18.73,7.33
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,4.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,119.08,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,316.04,242.68
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,425.95,349.93
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,539.2,445.44
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,614.77,505.59
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,689.2,561.38
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,738.32,595.86
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,784.8,626.94
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,813.42,644.17
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,838.58,658.59
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,650.79,515.67
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,430.86,341.1
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,430.8,338.93
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,429.83,335.24
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,435.05,337.4
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,439.03,338.64
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,629.32,484.09
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,757.64,577.19
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,723.68,548.36
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,686.54,518.11
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,644.5,484.16
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,599.73,447.59
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,550.76,408.11
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,499.79,366.0
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,445.76,319.79
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,390.29,271.56
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,332.96,222.11
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,275.08,172.97
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,215.58,125.73
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,156.11,87.14
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,97.01,74.4
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,83.07,63.2
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,82.37,62.79
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,81.68,62.39
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,79.93,61.26
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,78.14,60.09
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,74.45,57.22
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,70.62,54.21
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,61.67,46.93
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,58.04,44.06
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,52.37,39.33
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,46.63,34.38
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,38.96,27.62
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,31.33,20.55
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,19.71,6.97
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,169.58,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,419.51,315.88
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,529.06,427.99
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,634.56,515.55
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,704.77,570.05
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,773.31,619.7
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,816.78,648.4
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,857.18,673.64
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,766.19,604.47
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,652.44,517.1
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,660.06,519.67
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,664.67,519.25
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,796.56,614.18
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,890.32,675.12
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,872.76,659.57
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,851.19,642.51
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,823.18,621.24
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,791.42,597.58
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,754.25,570.0
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,713.73,538.84
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,667.98,502.45
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,619.61,463.35
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,567.33,421.26
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,512.93,376.27
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,455.47,327.64
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,396.6,276.71
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,336.13,223.97
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,274.89,171.47
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,217.69,130.79
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,170.49,105.67
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,103.2,80.63
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,85.65,66.44
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,96.37,75.57
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,109.23,86.49
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,87.95,69.04
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,70.74,54.85
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,68.67,53.29
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,66.6,51.71
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,62.87,48.88
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,59.11,45.94
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,49.72,37.89
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,44.83,33.57
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,37.35,26.76
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,29.94,19.68
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,14.64,2.86
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,144.72,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,368.9,272.5
2016,10,10,7,15,432.0,39.5,0.8,13.5,107.0,482.1,385.43
2016,10,10,7,30,541.0,51.0,0.8,14.0,157.0,599.39,479.18
2016,10,10,7,45,606.0,58.5,0.8,15.0,212.5,672.87,533.54
2016,10,10,8,0,671.0,66.0,0.8,16.0,268.0,745.23,583.41
2016,10,10,8,15,714.0,71.5,0.75,17.0,323.5,792.56,611.96
2016,10,10,8,30,757.0,77.0,0.7,18.0,379.0,831.21,633.1
2016,10,10,8,45,786.0,81.5,0.65,19.0,432.0,858.92,645.92
2016,10,10,9,0,815.0,86.0,0.6,20.0,485.0,882.77,655.79
2016,10,10,9,15,836.5,89.0,0.7,20.5,533.0,893.84,661.33
2016,10,10,9,30,858.0,92.0,0.8,21.0,581.0,900.73,664.37
2016,10,10,9,45,872.5,95.0,0.9,22.0,623.5,897.09,659.44
2016,10,10,10,0,887.0,98.0,1.0,23.0,666.0,879.47,645.66
2016,10,10,10,15,898.5,100.0,1.0,23.5,701.0,864.23,633.39
2016,10,10,10,30,910.0,102.0,1.0,24.0,736.0,844.95,618.65
2016,10,10,10,45,917.5,103.5,1.0,24.5,763.5,818.04,599.15
2016,10,10,11,0,925.0,105.0,1.0,25.0,791.0,787.4,577.31
2016,10,10,11,15,930.0,106.0,1.0,25.0,810.5,750.92,550.91
2016,10,10,11,30,935.0,107.0,1.0,25.0,830.0,711.13,521.75
2016,10,10,11,45,941.0,105.5,1.05,25.5,841.0,666.65,488.25
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,619.21,451.72
2016,10,10,12,15,947.0,104.0,1.1,26.0,853.0,567.13,411.25
2016,10,10,12,30,947.0,104.0,1.1,26.0,854.0,512.97,367.97
2016,10,10,12,45,945.0,104.0,1.15,26.5,846.5,456.17,320.97
2016,10,10,13,0,943.0,104.0,1.2,27.0,839.0,397.94,271.73
