Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,15,938.5,103.0,1.2,27.0,822.0,337.18,220.44
2016,10,10,13,30,934.0,102.0,1.2,27.0,805.0,275.82,169.44
2016,10,10,13,45,927.0,100.5,1.3,27.5,779.5,213.39,121.3
2016,10,10,14,0,920.0,99.0,1.4,28.0,754.0,151.16,82.84
2016,10,10,14,15,910.0,97.5,1.4,27.5,721.0,91.14,69.68
2016,10,10,14,30,900.0,96.0,1.4,27.0,688.0,90.0,69.13
2016,10,10,14,45,888.5,92.5,1.45,27.0,648.0,87.53,67.28
2016,10,10,15,0,877.0,89.0,1.5,27.0,608.0,84.91,65.3
2016,10,10,15,15,858.0,86.5,1.55,27.0,561.5,75.1,57.37
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,73.33,56.1
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,70.33,53.79
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,67.26,51.4
2016,10,10,16,15,752.0,71.0,1.6,26.0,357.5,63.17,48.31
2016,10,10,16,30,715.0,66.0,1.4,25.0,303.0,59.03,45.1
2016,10,10,16,45,659.0,59.5,1.25,24.5,247.0,49.29,36.86
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,44.03,32.28
2016,10,10,17,15,510.5,44.0,1.1,22.5,138.0,36.54,25.67
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,29.13,18.7
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,14.25,1.28
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,27.5,139.84,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,55.0,358.06,258.95
2016,10,11,7,15,422.5,39.0,1.0,16.0,104.5,472.12,375.1
2016,10,11,7,30,533.0,50.0,1.1,17.0,154.0,589.58,469.05
2016,10,11,7,45,597.5,57.5,1.25,18.0,208.5,662.22,524.53
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,733.79,575.96
2016,10,11,8,15,704.5,70.5,1.4,19.5,317.5,780.43,606.62
2016,10,11,8,30,747.0,76.0,1.4,20.0,372.0,818.55,630.08
2016,10,11,8,45,776.5,80.0,1.45,21.0,424.0,845.99,644.8
2016,10,11,9,0,806.0,84.0,1.5,22.0,476.0,869.62,656.62
2016,10,11,9,15,826.5,87.0,1.55,23.0,523.0,879.79,659.24
2016,10,11,9,30,847.0,90.0,1.6,24.0,570.0,885.85,659.32
2016,10,11,9,45,863.0,92.5,1.7,25.0,612.0,883.1,654.3
2016,10,11,10,0,879.0,95.0,1.8,26.0,654.0,866.59,640.41
2016,10,11,10,15,890.0,96.5,1.8,26.5,688.5,850.65,627.43
2016,10,11,10,30,901.0,98.0,1.8,27.0,723.0,830.77,612.02
2016,10,11,10,45,909.0,99.5,1.8,27.5,750.5,804.63,592.68
2016,10,11,11,0,917.0,101.0,1.8,28.0,778.0,774.76,570.88
2016,10,11,11,15,921.5,102.0,1.85,28.0,796.5,738.37,544.43
2016,10,11,11,30,926.0,103.0,1.9,28.0,815.0,698.73,515.16
2016,10,11,11,45,931.0,102.0,2.0,28.5,826.0,654.59,481.35
2016,10,11,12,0,936.0,101.0,2.1,29.0,837.0,607.57,444.55
2016,10,11,12,15,936.5,101.0,2.1,29.0,838.0,556.41,404.11
2016,10,11,12,30,937.0,101.0,2.1,29.0,839.0,503.14,360.89
2016,10,11,12,45,935.5,100.0,2.15,29.5,831.0,446.45,313.42
2016,10,11,13,0,934.0,99.0,2.2,30.0,823.0,388.37,263.88
2016,10,11,13,15,930.0,98.5,2.25,30.0,806.5,328.78,213.35
2016,10,11,13,30,926.0,98.0,2.3,30.0,790.0,268.52,163.24
2016,10,11,13,45,920.0,96.0,2.35,30.0,765.5,206.57,115.92
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,144.72,78.5
2016,10,11,14,15,904.5,92.5,2.4,30.0,708.5,88.09,66.6
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,86.91,65.84
2016,10,11,14,45,878.5,90.0,2.4,30.0,635.5,85.74,65.06
2016,10,11,15,0,862.0,89.0,2.4,30.0,595.0,76.51,57.67
2016,10,11,15,15,843.0,86.0,2.35,29.5,549.0,74.46,56.28
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,72.35,54.85
2016,10,11,15,45,799.0,79.0,2.3,29.0,452.5,69.35,52.54
2016,10,11,16,0,774.0,75.0,2.3,29.0,402.0,66.28,50.16
2016,10,11,16,15,736.5,70.5,2.0,28.0,348.0,62.57,47.41
2016,10,11,16,30,699.0,66.0,1.7,27.0,294.0,58.84,44.55
2016,10,11,16,45,644.0,59.5,1.45,26.5,239.0,49.14,36.4
2016,10,11,17,0,589.0,53.0,1.2,26.0,184.0,43.93,31.87
2016,10,11,17,15,495.0,43.5,1.2,24.5,132.0,36.06,24.98
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,28.26,17.66
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,13.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,108.97,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,294.81,208.33
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,410.07,327.03
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,530.24,426.05
2016,10,12,7,45,536.5,64.0,2.6,21.0,199.0,613.92,491.38
2016,10,12,8,0,614.0,71.0,2.8,22.0,253.0,696.18,552.05
2016,10,12,8,15,658.5,77.0,2.9,22.5,306.5,745.0,586.11
2016,10,12,8,30,703.0,83.0,3.0,23.0,360.0,791.12,616.98
2016,10,12,8,45,741.5,85.5,3.2,24.0,412.0,817.99,632.61
2016,10,12,9,0,780.0,88.0,3.4,25.0,464.0,848.19,650.28
2016,10,12,9,15,801.0,91.0,3.45,25.5,511.0,858.95,654.56
2016,10,12,9,30,822.0,94.0,3.5,26.0,558.0,865.65,656.23
2016,10,12,9,45,840.5,95.5,3.55,26.5,599.5,864.22,652.45
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,858.56,646.02
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,833.97,626.55
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,815.04,611.32
2016,10,12,10,45,888.5,102.5,3.6,28.5,735.5,789.03,591.37
2016,10,12,11,0,896.0,104.0,3.6,29.0,762.0,759.41,568.67
2016,10,12,11,15,901.0,104.5,3.55,29.5,780.5,723.62,540.1
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,684.64,508.95
2016,10,12,11,45,909.0,105.5,3.5,30.5,809.0,641.43,474.45
2016,10,12,12,0,912.0,106.0,3.5,31.0,819.0,595.51,437.3
2016,10,12,12,15,912.0,106.0,3.45,31.0,820.0,545.19,396.84
2016,10,12,12,30,912.0,106.0,3.4,31.0,821.0,492.87,353.81
2016,10,12,12,45,910.5,105.0,3.4,31.5,813.0,437.46,306.85
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,380.7,258.08
2016,10,12,13,15,904.5,103.5,3.3,32.0,788.5,322.35,208.4
2016,10,12,13,30,900.0,103.0,3.2,32.0,772.0,263.43,159.5
2016,10,12,13,45,893.0,101.5,3.15,32.0,747.0,203.16,113.92
2016,10,12,14,0,886.0,100.0,3.1,32.0,722.0,143.13,78.45
2016,10,12,14,15,875.5,98.0,3.05,32.0,689.5,90.45,67.99
2016,10,12,14,30,865.0,96.0,3.0,32.0,657.0,89.02,67.03
2016,10,12,14,45,849.5,94.0,2.95,32.0,617.5,79.02,59.09
2016,10,12,15,0,834.0,92.0,2.9,32.0,578.0,77.85,58.31
2016,10,12,15,15,814.5,89.0,2.8,31.5,532.5,75.89,57.0
2016,10,12,15,30,795.0,86.0,2.7,31.0,487.0,73.87,55.66
2016,10,12,15,45,767.0,82.5,2.6,31.0,437.0,71.29,53.72
2016,10,12,16,0,739.0,79.0,2.5,31.0,387.0,68.69,51.74
2016,10,12,16,15,699.5,74.0,2.15,30.0,334.0,59.77,44.67
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,56.03,41.81
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,50.54,37.24
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,45.06,32.51
2016,10,12,17,15,442.5,45.0,1.15,27.0,123.0,36.95,25.37
2016,10,12,17,30,346.0,35.0,1.1,26.0,73.0,28.9,17.76
2016,10,12,17,45,173.0,17.5,1.1,25.0,36.5,14.23,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,23.0,14.5,1.65,18.0,16.5,30.3,0.0
2016,10,13,7,0,46.0,29.0,1.9,18.0,33.0,92.27,60.83
2016,10,13,7,15,94.0,51.0,1.95,18.5,66.5,164.25,130.88
2016,10,13,7,30,142.0,73.0,2.0,19.0,100.0,249.63,203.58
2016,10,13,7,45,173.5,94.5,2.05,19.5,138.5,301.76,247.22
2016,10,13,8,0,205.0,116.0,2.1,20.0,177.0,353.2,288.63
2016,10,13,8,15,221.5,138.5,2.0,20.5,215.5,391.28,317.29
2016,10,13,8,30,238.0,161.0,1.9,21.0,254.0,427.7,343.6
2016,10,13,8,45,246.5,183.5,1.85,21.5,291.0,454.91,362.0
2016,10,13,9,0,255.0,206.0,1.8,22.0,328.0,480.11,378.46
2016,10,13,9,15,261.5,226.0,1.55,22.5,362.5,498.41,388.65
2016,10,13,9,30,268.0,246.0,1.3,23.0,397.0,514.67,396.95
2016,10,13,9,45,274.5,263.5,1.1,24.0,427.5,526.02,400.9
2016,10,13,10,0,281.0,281.0,0.9,25.0,458.0,535.25,403.07
2016,10,13,10,15,284.0,295.5,0.8,25.5,483.0,536.31,400.86
2016,10,13,10,30,287.0,310.0,0.7,26.0,508.0,535.42,397.36
2016,10,13,10,45,284.0,326.5,0.65,26.5,528.0,529.84,390.91
2016,10,13,11,0,281.0,343.0,0.6,27.0,548.0,522.46,383.33
2016,10,13,11,15,178.5,349.5,0.75,27.5,481.5,425.38,313.67
2016,10,13,11,30,76.0,356.0,0.9,28.0,415.0,339.86,251.28
2016,10,13,11,45,453.5,245.0,1.1,28.5,598.0,487.39,359.93
2016,10,13,12,0,831.0,134.0,1.3,29.0,781.0,574.45,418.15
2016,10,13,12,15,831.0,134.0,1.5,29.0,781.5,526.12,380.45
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,475.98,340.93
2016,10,13,12,45,685.5,204.5,1.9,29.5,736.0,417.6,295.53
2016,10,13,13,0,540.0,275.0,2.1,30.0,690.0,369.42,258.79
2016,10,13,13,15,530.0,271.0,2.15,30.0,670.5,322.8,221.22
2016,10,13,13,30,520.0,267.0,2.2,30.0,651.0,277.04,185.02
2016,10,13,13,45,673.5,189.5,2.3,30.0,670.5,211.54,129.94
2016,10,13,14,0,827.0,112.0,2.4,30.0,690.0,134.83,75.23
2016,10,13,14,15,815.5,110.0,2.4,29.5,658.5,86.92,65.85
2016,10,13,14,30,804.0,108.0,2.4,29.0,627.0,86.16,65.56
2016,10,13,14,45,755.0,119.0,2.4,29.0,582.5,93.01,71.33
2016,10,13,15,0,706.0,130.0,2.4,29.0,538.0,92.47,71.08
2016,10,13,15,15,682.5,125.0,2.35,28.5,494.0,90.17,69.54
2016,10,13,15,30,659.0,120.0,2.3,28.0,450.0,87.83,67.97
2016,10,13,15,45,329.5,67.0,2.25,28.0,232.0,47.45,34.44
2016,10,13,16,0,0.0,14.0,2.2,28.0,14.0,10.66,3.42
2016,10,13,16,15,255.5,52.5,2.0,27.5,133.5,38.74,27.41
2016,10,13,16,30,511.0,91.0,1.8,27.0,253.0,70.53,54.47
2016,10,13,16,45,447.0,80.5,1.65,26.5,202.5,60.11,45.67
2016,10,13,17,0,383.0,70.0,1.5,26.0,152.0,52.34,38.93
2016,10,13,17,15,290.0,54.5,1.45,25.5,106.5,40.84,28.76
2016,10,13,17,30,197.0,39.0,1.4,25.0,61.0,29.28,17.97
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.5,14.76,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.5,15.0,0.9,19.5,20.5,67.92,0.0
2016,10,14,7,0,137.0,30.0,1.0,20.0,41.0,206.46,136.52
2016,10,14,7,15,242.0,46.0,1.1,20.5,84.0,320.11,253.27
2016,10,14,7,30,347.0,62.0,1.2,21.0,127.0,432.44,345.92
2016,10,14,7,45,173.5,52.0,1.35,21.5,84.5,256.3,208.29
2016,10,14,8,0,0.0,42.0,1.5,22.0,42.0,32.08,21.06
2016,10,14,8,15,0.0,27.5,1.6,22.5,27.5,20.95,11.86
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,9.89,2.58
2016,10,14,8,45,0.0,39.5,1.8,23.5,39.5,30.19,19.34
2016,10,14,9,0,0.0,66.0,1.9,24.0,66.0,50.63,35.93
2016,10,14,9,15,0.0,73.0,1.9,24.5,73.0,56.07,40.12
2016,10,14,9,30,0.0,80.0,1.9,25.0,80.0,61.53,44.3
2016,10,14,9,45,110.5,184.5,1.95,25.5,254.0,278.54,217.83
2016,10,14,10,0,221.0,289.0,2.0,26.0,428.0,473.33,362.85
2016,10,14,10,15,152.0,302.0,2.0,26.5,400.0,416.28,316.56
2016,10,14,10,30,83.0,315.0,2.0,27.0,372.0,345.85,261.91
2016,10,14,10,45,147.0,333.5,2.0,27.5,439.0,417.06,314.49
2016,10,14,11,0,211.0,352.0,2.0,28.0,506.0,465.99,348.94
2016,10,14,11,15,515.5,241.5,1.95,28.0,629.5,582.84,434.99
2016,10,14,11,30,820.0,131.0,1.9,28.0,753.0,652.37,483.48
2016,10,14,11,45,836.0,124.5,1.9,28.5,765.5,612.67,451.4
2016,10,14,12,0,852.0,118.0,1.9,29.0,778.0,566.89,415.14
2016,10,14,12,15,852.5,118.0,1.9,29.0,779.5,519.55,377.45
2016,10,14,12,30,853.0,118.0,1.9,29.0,781.0,470.32,337.25
2016,10,14,12,45,853.5,117.0,1.9,29.0,774.0,418.67,294.13
2016,10,14,13,0,854.0,116.0,1.9,29.0,767.0,365.57,248.97
2016,10,14,13,15,849.5,115.0,1.9,29.0,751.0,309.89,201.74
2016,10,14,13,30,845.0,114.0,1.9,29.0,735.0,248.25,151.26
2016,10,14,13,45,838.5,112.0,1.9,29.0,711.5,189.69,107.33
2016,10,14,14,0,832.0,110.0,1.9,29.0,688.0,131.47,73.64
2016,10,14,14,15,821.5,108.0,1.9,29.0,656.5,85.98,65.21
2016,10,14,14,30,811.0,106.0,1.9,29.0,625.0,85.2,64.77
2016,10,14,14,45,795.5,103.0,1.9,29.0,586.5,83.63,63.65
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,82.03,62.51
2016,10,14,15,15,759.5,97.0,1.9,29.0,504.0,80.28,61.26
2016,10,14,15,30,739.0,94.0,1.9,29.0,460.0,78.51,60.0
2016,10,14,15,45,709.0,89.5,1.95,29.0,411.5,69.61,52.8
2016,10,14,16,0,679.0,85.0,2.0,29.0,363.0,66.68,50.54
2016,10,14,16,15,637.0,79.5,1.85,28.5,311.5,62.82,47.55
2016,10,14,16,30,595.0,74.0,1.7,28.0,260.0,58.95,44.46
2016,10,14,16,45,531.0,66.0,1.55,27.5,208.0,52.93,39.41
2016,10,14,17,0,467.0,58.0,1.4,27.0,156.0,46.91,34.16
2016,10,14,17,15,366.0,46.5,1.3,26.0,109.0,37.79,26.09
2016,10,14,17,30,265.0,35.0,1.2,25.0,62.0,26.71,15.7
2016,10,14,17,45,132.5,17.5,1.1,24.5,31.0,13.36,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.5,14.5,2.95,20.5,20.5,74.73,0.0
2016,10,15,7,0,155.0,29.0,3.1,21.0,41.0,218.04,139.73
2016,10,15,7,15,267.0,44.0,3.25,21.5,84.5,338.04,268.86
2016,10,15,7,30,379.0,59.0,3.4,22.0,128.0,455.29,367.1
2016,10,15,7,45,456.0,68.0,3.6,22.5,179.0,541.55,436.71
2016,10,15,8,0,533.0,77.0,3.8,23.0,230.0,624.76,500.71
2016,10,15,8,15,304.0,117.0,3.95,23.5,208.0,435.4,352.5
2016,10,15,8,30,75.0,157.0,4.1,24.0,186.0,232.62,185.61
2016,10,15,8,45,43.5,162.5,4.35,25.0,180.0,201.33,158.76
2016,10,15,9,0,12.0,168.0,4.6,26.0,174.0,155.54,120.16
2016,10,15,9,15,14.5,184.5,4.6,26.5,192.0,170.33,131.34
2016,10,15,9,30,17.0,201.0,4.6,27.0,210.0,184.92,142.15
2016,10,15,9,45,38.0,236.0,4.65,27.5,259.0,251.71,193.86
2016,10,15,10,0,59.0,271.0,4.7,28.0,308.0,299.2,229.67
2016,10,15,10,15,101.0,298.0,4.65,28.0,365.5,352.86,270.57
2016,10,15,10,30,143.0,325.0,4.6,28.0,423.0,418.78,319.62
2016,10,15,10,45,267.0,317.5,4.6,28.5,508.0,506.64,384.98
2016,10,15,11,0,391.0,310.0,4.6,29.0,593.0,569.14,429.9
2016,10,15,11,15,258.5,339.5,4.6,29.5,528.5,480.84,361.49
2016,10,15,11,30,126.0,369.0,4.6,30.0,464.0,391.08,292.65
2016,10,15,11,45,97.5,363.0,4.6,30.5,437.0,347.53,259.36
2016,10,15,12,0,69.0,357.0,4.6,31.0,410.0,316.31,235.17
2016,10,15,12,15,206.0,355.0,4.55,31.0,514.0,374.77,277.43
2016,10,15,12,30,343.0,353.0,4.5,31.0,618.0,414.21,303.1
2016,10,15,12,45,319.0,355.5,4.5,31.5,600.0,377.43,273.39
2016,10,15,13,0,295.0,358.0,4.5,32.0,582.0,342.6,245.53
2016,10,15,13,15,580.0,232.0,4.5,32.0,660.0,307.7,208.28
2016,10,15,13,30,865.0,106.0,4.5,32.0,738.0,250.07,151.01
2016,10,15,13,45,860.5,103.0,4.5,32.0,714.5,191.45,107.29
2016,10,15,14,0,856.0,100.0,4.5,32.0,691.0,132.85,74.31
2016,10,15,14,15,597.0,187.0,4.45,32.0,590.0,119.7,91.69
2016,10,15,14,30,338.0,274.0,4.4,32.0,489.0,168.39,130.87
2016,10,15,14,45,566.5,184.5,4.4,32.0,518.5,120.86,93.0
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,79.11,59.4
2016,10,15,15,15,774.0,92.0,4.3,31.5,503.5,77.22,58.19
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,75.3,56.92
2016,10,15,15,45,721.5,85.5,4.15,31.0,409.5,67.24,50.44
2016,10,15,16,0,690.0,82.0,4.1,31.0,360.0,64.85,48.62
2016,10,15,16,15,648.0,76.0,3.75,30.5,308.5,60.54,45.26
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,56.18,41.77
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.5,50.42,36.95
2016,10,15,17,0,477.0,55.0,2.8,29.0,154.0,44.68,31.94
2016,10,15,17,15,373.0,44.0,2.55,28.0,106.5,35.86,24.17
2016,10,15,17,30,269.0,33.0,2.3,27.0,59.0,27.09,15.55
2016,10,15,17,45,134.5,16.5,2.05,26.5,29.5,12.61,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,67.5,14.5,3.9,22.0,19.5,66.41,0.0
2016,10,16,7,0,135.0,29.0,4.0,22.0,39.0,199.69,121.54
2016,10,16,7,15,247.0,45.5,4.2,22.5,83.0,323.36,256.12
2016,10,16,7,30,359.0,62.0,4.4,23.0,127.0,441.76,356.3
2016,10,16,7,45,448.0,70.5,4.65,23.5,179.5,535.4,432.42
2016,10,16,8,0,537.0,79.0,4.9,24.0,232.0,628.95,505.17
2016,10,16,8,15,587.0,86.0,5.0,24.5,284.0,683.47,545.18
2016,10,16,8,30,637.0,93.0,5.1,25.0,336.0,735.21,581.68
2016,10,16,8,45,687.0,94.0,5.25,26.0,388.5,776.4,608.35
2016,10,16,9,0,737.0,95.0,5.4,27.0,441.0,813.81,631.64
2016,10,16,9,15,760.5,98.5,5.35,27.5,487.5,821.3,633.4
2016,10,16,9,30,784.0,102.0,5.3,28.0,534.0,830.9,636.85
2016,10,16,9,45,813.0,100.0,5.3,28.5,576.5,834.89,636.65
2016,10,16,10,0,842.0,98.0,5.3,29.0,619.0,834.32,633.43
2016,10,16,10,15,854.0,100.0,5.2,29.5,653.0,819.72,620.06
2016,10,16,10,30,866.0,102.0,5.1,30.0,687.0,792.99,598.54
2016,10,16,10,45,879.5,100.5,5.1,30.5,714.5,768.84,579.59
2016,10,16,11,0,893.0,99.0,5.1,31.0,742.0,740.9,557.26
2016,10,16,11,15,898.0,100.0,5.05,31.0,760.0,705.77,529.7
2016,10,16,11,30,903.0,101.0,5.0,31.0,778.0,667.46,499.43
2016,10,16,11,45,911.0,98.5,5.0,31.5,789.0,624.84,464.69
2016,10,16,12,0,919.0,96.0,5.0,32.0,800.0,579.22,427.05
2016,10,16,12,15,919.5,96.0,4.95,32.0,801.0,529.15,385.99
2016,10,16,12,30,920.0,96.0,4.9,32.0,802.0,477.02,342.33
2016,10,16,12,45,918.5,95.5,4.85,32.5,794.0,421.93,294.84
2016,10,16,13,0,917.0,95.0,4.8,33.0,786.0,365.45,245.71
2016,10,16,13,15,912.5,94.0,4.7,33.0,769.5,306.71,195.52
2016,10,16,13,30,908.0,93.0,4.6,33.0,753.0,247.4,146.62
2016,10,16,13,45,900.5,92.0,4.6,33.0,728.5,187.36,102.44
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,127.59,69.98
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,85.7,64.04
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,84.44,63.18
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.0,82.38,61.67
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,72.37,53.71
2016,10,16,15,15,826.5,80.0,4.25,32.5,515.5,70.18,52.21
2016,10,16,15,30,807.0,77.0,4.1,32.0,470.0,67.94,50.65
2016,10,16,15,45,778.0,74.0,4.0,32.0,420.0,65.47,48.78
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,62.99,46.88
2016,10,16,16,15,709.0,66.0,3.5,31.0,317.5,58.8,43.72
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,54.59,40.42
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,45.44,32.75
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,40.54,28.45
2016,10,16,17,15,436.5,39.0,2.2,28.0,109.5,32.23,21.11
2016,10,16,17,30,331.0,29.0,2.0,27.0,61.0,24.0,12.86
2016,10,16,17,45,165.5,14.5,1.85,26.0,30.5,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,18.5,62.61,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,37.0,189.46,108.62
2016,10,17,7,15,239.0,45.0,4.05,22.5,81.0,315.53,249.22
2016,10,17,7,30,351.0,62.0,4.3,23.0,125.0,434.1,349.87
2016,10,17,7,45,444.0,70.5,4.6,23.5,177.5,525.94,424.86
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,627.23,503.86
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.0,681.19,543.51
2016,10,17,8,30,636.0,93.0,5.1,25.0,334.0,732.32,579.64
2016,10,17,8,45,690.5,92.5,5.2,26.0,387.0,775.56,607.65
2016,10,17,9,0,745.0,92.0,5.3,27.0,440.0,814.88,632.07
2016,10,17,9,15,768.0,95.5,5.3,27.5,486.0,822.15,633.91
2016,10,17,9,30,791.0,99.0,5.3,28.0,532.0,831.14,637.17
2016,10,17,9,45,818.0,97.5,5.35,28.5,574.0,833.72,636.24
2016,10,17,10,0,845.0,96.0,5.4,29.0,616.0,831.84,632.35
2016,10,17,10,15,856.5,98.0,5.35,29.5,649.5,816.76,618.9
2016,10,17,10,30,868.0,100.0,5.3,30.0,683.0,789.75,597.37
2016,10,17,10,45,880.5,99.0,5.3,30.5,710.0,765.29,578.14
2016,10,17,11,0,893.0,98.0,5.3,31.0,737.0,737.07,555.43
2016,10,17,11,15,898.0,99.0,5.25,31.0,755.0,701.97,527.77
2016,10,17,11,30,903.0,100.0,5.2,31.0,773.0,663.69,497.39
2016,10,17,11,45,905.5,100.5,5.2,31.5,782.5,620.49,462.05
2016,10,17,12,0,908.0,101.0,5.2,32.0,792.0,574.66,424.1
2016,10,17,12,15,908.0,101.0,5.15,32.0,793.0,524.78,383.09
2016,10,17,12,30,908.0,101.0,5.1,32.0,794.0,472.93,339.56
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.0,418.21,292.31
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,362.2,243.54
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,304.0,193.88
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,245.33,145.66
2016,10,17,13,45,887.0,97.0,4.85,33.0,720.0,186.14,102.38
2016,10,17,14,0,880.0,96.0,4.8,33.0,695.0,127.16,71.01
2016,10,17,14,15,869.0,94.0,4.7,33.0,662.5,87.96,65.89
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,86.43,64.82
2016,10,17,14,45,842.0,90.5,4.55,33.0,590.5,76.88,57.24
2016,10,17,15,0,826.0,89.0,4.5,33.0,551.0,75.95,56.65
2016,10,17,15,15,805.5,86.0,4.4,32.5,506.5,73.89,55.26
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,71.79,53.83
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.0,68.75,51.51
2016,10,17,16,0,727.0,75.0,4.1,32.0,362.0,65.68,49.13
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.0,56.89,42.13
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,53.06,39.15
2016,10,17,16,45,579.5,57.5,2.95,29.5,205.0,47.09,34.13
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,41.14,28.92
2016,10,17,17,15,408.0,39.5,2.4,28.0,104.0,32.5,21.28
2016,10,17,17,30,301.0,29.0,2.2,27.0,56.0,23.94,12.45
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,22.5,6.5,5.11,0.0
2016,10,18,7,0,0.0,13.0,3.7,23.0,13.0,9.89,0.0
2016,10,18,7,15,0.0,30.0,3.95,23.0,30.0,23.25,12.89
2016,10,18,7,30,0.0,47.0,4.2,23.0,47.0,39.49,26.71
2016,10,18,7,45,0.0,67.0,4.5,23.5,67.0,58.47,42.62
2016,10,18,8,0,0.0,87.0,4.8,24.0,87.0,76.56,57.57
2016,10,18,8,15,1.0,107.0,4.8,24.5,107.0,94.97,72.53
2016,10,18,8,30,2.0,127.0,4.8,25.0,127.0,112.96,86.86
2016,10,18,8,45,6.0,145.0,4.85,26.0,147.0,131.15,101.02
2016,10,18,9,0,10.0,163.0,4.9,27.0,167.0,149.14,114.73
2016,10,18,9,15,113.0,203.0,4.85,27.5,263.5,315.94,247.81
2016,10,18,9,30,216.0,243.0,4.8,28.0,360.0,442.38,344.58
2016,10,18,9,45,338.0,236.0,4.8,28.5,435.5,546.06,422.0
2016,10,18,10,0,460.0,229.0,4.8,29.0,511.0,643.62,492.29
2016,10,18,10,15,484.5,232.5,4.7,29.5,544.0,647.22,491.84
2016,10,18,10,30,509.0,236.0,4.6,30.0,577.0,647.27,489.19
2016,10,18,10,45,673.5,178.0,4.55,30.5,647.0,697.21,524.51
2016,10,18,11,0,838.0,120.0,4.5,31.0,717.0,723.22,541.75
2016,10,18,11,15,843.5,121.0,4.4,31.0,734.5,688.95,514.69
2016,10,18,11,30,849.0,122.0,4.3,31.0,752.0,651.55,485.27
2016,10,18,11,45,870.0,113.0,4.25,31.5,765.5,607.81,450.19
2016,10,18,12,0,891.0,104.0,4.2,32.0,779.0,565.36,415.07
2016,10,18,12,15,669.5,205.5,4.1,32.0,713.0,491.42,357.73
2016,10,18,12,30,448.0,307.0,4.0,32.0,647.0,424.36,307.17
2016,10,18,12,45,476.0,292.0,3.95,32.0,650.5,389.16,277.92
2016,10,18,13,0,504.0,277.0,3.9,32.0,654.0,350.74,245.42
2016,10,18,13,15,391.0,307.5,3.8,32.0,596.0,305.15,212.06
2016,10,18,13,30,278.0,338.0,3.7,32.0,538.0,268.55,187.67
2016,10,18,13,45,296.0,321.5,3.6,32.0,528.0,234.95,162.58
2016,10,18,14,0,314.0,305.0,3.5,32.0,518.0,199.75,140.63
2016,10,18,14,15,282.5,295.0,3.4,31.5,479.5,176.67,137.29
2016,10,18,14,30,251.0,285.0,3.3,31.0,441.0,179.58,140.2
2016,10,18,14,45,251.0,265.0,3.25,31.0,413.0,162.71,127.04
2016,10,18,15,0,251.0,245.0,3.2,31.0,385.0,153.2,119.76
2016,10,18,15,15,234.5,225.5,3.0,30.5,348.0,148.0,116.13
2016,10,18,15,30,218.0,206.0,2.8,30.0,311.0,136.64,107.47
2016,10,18,15,45,211.0,184.5,2.65,30.0,277.0,124.1,97.54
2016,10,18,16,0,204.0,163.0,2.5,30.0,243.0,111.14,87.18
2016,10,18,16,15,194.0,140.0,2.15,29.5,207.0,96.93,75.76
2016,10,18,16,30,184.0,117.0,1.8,29.0,171.0,82.29,63.77
2016,10,18,16,45,162.5,94.5,1.5,28.5,135.5,66.69,50.7
2016,10,18,17,0,141.0,72.0,1.2,28.0,100.0,51.74,37.89
2016,10,18,17,15,102.5,51.0,1.2,27.5,68.0,37.42,25.33
2016,10,18,17,30,64.0,30.0,1.2,27.0,36.0,22.48,10.93
2016,10,18,17,45,32.0,15.0,1.2,26.5,18.0,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,59.0,12.5,2.05,22.5,16.5,57.5,0.0
2016,10,19,7,0,118.0,25.0,2.2,23.0,33.0,172.93,82.35
2016,10,19,7,15,231.0,41.0,2.4,23.5,75.0,301.39,234.92
2016,10,19,7,30,344.0,57.0,2.6,24.0,117.0,418.86,333.88
2016,10,19,7,45,434.5,65.5,2.85,24.5,167.5,513.95,410.2
2016,10,19,8,0,525.0,74.0,3.1,25.0,218.0,607.51,481.89
2016,10,19,8,15,574.5,80.5,3.3,25.0,269.0,660.19,521.26
2016,10,19,8,30,624.0,87.0,3.5,25.0,320.0,710.23,557.52
2016,10,19,8,45,666.0,90.0,3.7,25.5,369.5,746.09,581.42
2016,10,19,9,0,708.0,93.0,3.9,26.0,419.0,778.48,602.37
2016,10,19,9,15,412.5,168.0,3.95,26.5,362.5,581.66,453.8
2016,10,19,9,30,117.0,243.0,4.0,27.0,306.0,356.05,276.06
2016,10,19,9,45,276.5,238.5,4.05,27.5,403.0,495.55,383.93
2016,10,19,10,0,436.0,234.0,4.1,28.0,500.0,627.03,480.16
2016,10,19,10,15,389.0,262.5,4.1,28.0,509.0,581.41,444.08
2016,10,19,10,30,342.0,291.0,4.1,28.0,518.0,553.51,421.41
2016,10,19,10,45,366.5,297.0,4.1,28.5,549.0,557.09,422.26
2016,10,19,11,0,391.0,303.0,4.1,29.0,580.0,557.46,420.49
2016,10,19,11,15,410.5,303.5,4.1,29.0,601.0,546.26,411.07
2016,10,19,11,30,430.0,304.0,4.1,29.0,622.0,541.03,405.59
2016,10,19,11,45,454.5,297.5,4.1,29.5,637.0,519.87,387.72
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,495.36,366.99
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,466.26,342.97
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,433.83,315.69
2016,10,19,12,45,492.5,284.0,4.0,30.5,653.0,388.27,278.56
2016,10,19,13,0,456.0,294.0,4.0,31.0,633.0,345.42,243.72
2016,10,19,13,15,420.5,301.0,3.95,30.5,608.0,304.06,211.53
2016,10,19,13,30,385.0,308.0,3.9,30.0,583.0,270.57,186.5
2016,10,19,13,45,363.0,302.0,3.9,30.0,554.5,231.9,159.25
2016,10,19,14,0,341.0,296.0,3.9,30.0,526.0,195.86,138.74
2016,10,19,14,15,340.0,280.5,3.85,30.0,500.5,171.33,134.0
2016,10,19,14,30,339.0,265.0,3.8,30.0,475.0,164.36,128.72
2016,10,19,14,45,536.0,188.5,3.75,30.0,496.0,122.99,95.59
2016,10,19,15,0,733.0,112.0,3.7,30.0,517.0,82.67,62.9
2016,10,19,15,15,670.5,117.5,3.55,29.5,464.0,85.93,65.95
2016,10,19,15,30,608.0,123.0,3.4,29.0,411.0,89.8,69.5
2016,10,19,15,45,573.0,117.0,3.25,29.0,365.0,86.62,67.08
2016,10,19,16,0,538.0,111.0,3.1,29.0,319.0,80.81,62.43
2016,10,19,16,15,532.5,95.0,2.8,28.5,276.0,73.12,56.25
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,62.26,47.25
2016,10,19,16,45,464.5,68.5,2.2,27.5,183.5,54.58,40.73
2016,10,19,17,0,402.0,58.0,1.9,27.0,134.0,46.8,33.87
2016,10,19,17,15,292.0,44.5,1.8,26.5,90.0,33.77,22.36
2016,10,19,17,30,182.0,31.0,1.7,26.0,46.0,23.42,11.12
2016,10,19,17,45,91.0,15.5,1.6,25.5,23.0,12.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,26.76,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,78.5,29.92
2016,10,20,7,15,129.0,46.5,4.5,21.0,66.5,207.52,162.49
2016,10,20,7,30,215.0,69.0,4.8,21.0,106.0,308.6,251.13
2016,10,20,7,45,107.5,36.5,5.1,21.5,55.0,149.47,122.15
2016,10,20,8,0,0.0,4.0,5.4,22.0,4.0,3.03,0.0
2016,10,20,8,15,0.0,5.0,5.7,22.0,5.0,3.79,0.0
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,4.56,0.0
2016,10,20,8,45,13.5,90.5,6.3,22.5,97.0,83.5,64.02
2016,10,20,9,0,27.0,175.0,6.6,23.0,188.0,177.49,140.46
2016,10,20,9,15,62.0,206.5,6.7,23.0,239.5,255.62,203.67
2016,10,20,9,30,97.0,238.0,6.8,23.0,291.0,313.68,249.91
2016,10,20,9,45,92.0,255.5,6.9,23.5,308.5,319.38,252.78
2016,10,20,10,0,87.0,273.0,7.0,24.0,326.0,324.64,255.42
2016,10,20,10,15,88.0,289.0,7.0,24.0,345.0,332.66,260.88
2016,10,20,10,30,89.0,305.0,7.0,24.0,364.0,339.93,265.75
2016,10,20,10,45,306.5,276.5,7.0,24.5,490.5,492.51,386.03
2016,10,20,11,0,524.0,248.0,7.0,25.0,617.0,612.88,477.14
2016,10,20,11,15,534.0,249.0,6.95,25.0,633.5,590.67,458.21
2016,10,20,11,30,544.0,250.0,6.9,25.0,650.0,565.8,437.39
2016,10,20,11,45,511.5,269.0,6.9,25.5,649.0,528.48,405.79
