Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,12,0,479.0,288.0,6.9,26.0,648.0,491.5,374.45
2016,10,20,12,15,665.0,206.5,6.9,26.0,706.0,485.88,366.62
2016,10,20,12,30,851.0,125.0,6.9,26.0,764.0,459.1,339.74
2016,10,20,12,45,855.5,121.5,6.9,26.5,758.0,405.71,291.98
2016,10,20,13,0,860.0,118.0,6.9,27.0,752.0,350.57,242.4
2016,10,20,13,15,592.0,220.0,6.9,27.0,652.0,294.74,202.81
2016,10,20,13,30,324.0,322.0,6.9,27.0,552.0,266.08,189.12
2016,10,20,13,45,234.5,320.5,6.9,27.0,484.5,231.97,167.38
2016,10,20,14,0,145.0,319.0,6.9,27.0,417.0,202.38,150.85
2016,10,20,14,15,148.0,303.0,6.85,26.5,398.5,185.4,147.95
2016,10,20,14,30,151.0,287.0,6.8,26.0,380.0,177.7,142.25
2016,10,20,14,45,472.5,193.0,6.8,26.0,456.5,124.13,98.38
2016,10,20,15,0,794.0,99.0,6.8,26.0,533.0,82.22,63.7
2016,10,20,15,15,773.5,95.5,6.7,25.5,489.5,80.04,62.21
2016,10,20,15,30,753.0,92.0,6.6,25.0,446.0,77.83,60.66
2016,10,20,15,45,733.5,85.0,6.5,25.0,398.5,67.38,51.98
2016,10,20,16,0,714.0,78.0,6.4,25.0,351.0,62.7,48.14
2016,10,20,16,15,672.0,72.0,6.1,24.5,299.0,58.24,44.53
2016,10,20,16,30,630.0,66.0,5.8,24.0,247.0,53.74,40.77
2016,10,20,16,45,575.0,57.0,5.5,23.5,196.0,46.77,34.72
2016,10,20,17,0,520.0,48.0,5.2,23.0,145.0,39.71,28.38
2016,10,20,17,15,407.5,37.0,4.85,22.5,97.0,30.59,20.02
2016,10,20,17,30,295.0,26.0,4.5,22.0,49.0,21.53,9.32
2016,10,20,17,45,147.5,13.0,4.2,21.5,24.5,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,165.5,10.0,2.4,11.5,20.0,140.83,0.0
2016,10,21,7,0,331.0,20.0,2.6,12.0,40.0,328.47,121.28
2016,10,21,7,15,459.5,30.0,2.8,12.5,89.0,469.85,375.25
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,599.8,489.4
2016,10,21,7,45,658.5,46.0,3.2,14.0,193.0,675.94,552.26
2016,10,21,8,0,729.0,52.0,3.4,15.0,248.0,750.21,609.49
2016,10,21,8,15,772.0,56.0,3.45,15.5,303.5,794.99,641.91
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,836.64,670.39
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.0,861.78,684.73
2016,10,21,9,0,875.0,66.0,3.7,18.0,463.0,873.39,688.91
2016,10,21,9,15,894.5,68.5,3.6,18.5,510.5,880.89,690.31
2016,10,21,9,30,914.0,71.0,3.5,19.0,558.0,884.36,688.87
2016,10,21,9,45,929.0,72.5,3.4,19.5,600.0,878.57,681.05
2016,10,21,10,0,944.0,74.0,3.3,20.0,642.0,868.6,670.58
2016,10,21,10,15,954.0,75.5,3.2,20.0,676.0,850.38,655.83
2016,10,21,10,30,964.0,77.0,3.1,20.0,710.0,828.08,638.48
2016,10,21,10,45,971.0,78.0,3.05,20.5,737.0,799.01,615.66
2016,10,21,11,0,978.0,79.0,3.0,21.0,764.0,766.17,589.56
2016,10,21,11,15,982.0,79.5,2.9,21.5,782.0,727.17,557.37
2016,10,21,11,30,986.0,80.0,2.8,22.0,800.0,684.88,522.39
2016,10,21,11,45,987.0,81.0,2.75,22.5,809.5,638.19,483.82
2016,10,21,12,0,988.0,82.0,2.7,23.0,819.0,588.77,442.44
2016,10,21,12,15,988.0,82.0,2.65,23.0,819.0,535.52,398.05
2016,10,21,12,30,988.0,82.0,2.6,23.0,819.0,480.13,350.77
2016,10,21,12,45,985.5,81.5,2.6,23.5,810.5,421.52,299.41
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,361.54,246.27
2016,10,21,13,15,978.5,80.5,2.55,24.0,784.5,299.93,192.58
2016,10,21,13,30,974.0,80.0,2.5,24.0,767.0,237.65,140.7
2016,10,21,13,45,967.0,79.0,2.45,24.0,741.5,174.33,94.72
2016,10,21,14,0,960.0,78.0,2.4,24.0,716.0,111.15,63.57
2016,10,21,14,15,950.5,76.5,2.35,24.0,682.5,79.49,61.38
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,77.98,60.28
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,75.93,58.71
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,73.77,57.06
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,71.05,55.05
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,68.2,52.93
2016,10,21,15,45,848.5,63.0,1.95,23.0,422.5,64.74,50.15
2016,10,21,16,0,822.0,60.0,1.9,23.0,371.0,55.93,42.74
2016,10,21,16,15,782.0,56.0,1.65,22.5,316.5,52.11,39.63
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,48.29,36.42
2016,10,21,16,45,678.0,46.5,1.15,21.5,207.0,43.02,31.8
2016,10,21,17,0,614.0,41.0,0.9,21.0,152.0,37.83,27.04
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,29.35,19.2
2016,10,21,17,30,383.0,23.0,1.0,19.0,52.0,21.03,8.33
2016,10,21,17,45,191.5,11.5,1.05,18.0,26.0,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.5,9.5,1.0,10.5,19.0,136.85,0.0
2016,10,22,7,0,323.0,19.0,1.0,11.0,38.0,319.07,86.91
2016,10,22,7,15,453.0,29.0,1.2,11.5,86.5,462.12,364.57
2016,10,22,7,30,583.0,39.0,1.4,12.0,135.0,592.66,478.02
2016,10,22,7,45,652.0,45.5,1.65,13.0,189.5,667.66,539.54
2016,10,22,8,0,721.0,52.0,1.9,14.0,244.0,740.94,595.89
2016,10,22,8,15,764.0,56.5,2.05,15.0,299.0,786.22,627.77
2016,10,22,8,30,807.0,61.0,2.2,16.0,354.0,828.38,655.76
2016,10,22,8,45,835.0,64.5,2.35,17.5,405.5,852.31,668.36
2016,10,22,9,0,863.0,68.0,2.5,19.0,457.0,862.77,671.05
2016,10,22,9,15,883.5,70.5,2.55,19.5,504.5,871.1,673.95
2016,10,22,9,30,904.0,73.0,2.6,20.0,552.0,875.41,674.1
2016,10,22,9,45,917.0,75.5,2.65,20.5,593.0,869.17,667.07
2016,10,22,10,0,930.0,78.0,2.7,21.0,634.0,858.81,657.45
2016,10,22,10,15,940.0,79.5,2.65,21.5,668.0,840.76,642.04
2016,10,22,10,30,950.0,81.0,2.6,22.0,702.0,818.71,624.14
2016,10,22,10,45,956.0,82.5,2.6,22.5,728.0,789.74,602.0
2016,10,22,11,0,962.0,84.0,2.6,23.0,754.0,757.08,576.3
2016,10,22,11,15,966.0,85.0,2.6,23.5,772.5,719.05,545.68
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,677.73,512.22
2016,10,22,11,45,970.5,87.5,2.6,24.5,800.0,631.76,474.73
2016,10,22,12,0,971.0,89.0,2.6,25.0,809.0,583.13,434.47
2016,10,22,12,15,971.0,89.0,2.6,25.0,809.0,530.57,391.12
2016,10,22,12,30,971.0,89.0,2.6,25.0,809.0,475.91,344.92
2016,10,22,12,45,967.0,89.0,2.6,25.5,800.5,417.95,294.51
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,358.78,242.56
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,298.18,190.29
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,236.94,139.88
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,174.52,95.37
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,112.44,65.75
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,83.76,64.44
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,82.32,63.42
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,80.64,62.18
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,78.87,60.88
2016,10,22,15,15,862.5,77.5,2.8,25.5,510.0,69.38,53.21
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,67.34,51.78
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,64.37,49.43
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,61.38,47.03
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,57.01,43.57
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,52.63,39.98
2016,10,22,16,45,629.5,51.5,1.8,22.0,198.5,43.12,31.78
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,37.69,26.86
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.5,28.78,18.62
2016,10,22,17,30,321.0,24.0,1.5,19.0,47.0,20.0,6.61
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.5,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,37.0,10.5,1.8,13.5,12.5,37.81,0.0
2016,10,23,7,0,74.0,21.0,2.0,14.0,25.0,108.59,13.01
2016,10,23,7,15,153.0,40.0,2.1,14.5,60.5,214.9,170.26
2016,10,23,7,30,232.0,59.0,2.2,15.0,96.0,323.39,266.22
2016,10,23,7,45,272.5,78.0,2.35,15.5,137.5,380.88,315.93
2016,10,23,8,0,313.0,97.0,2.5,16.0,179.0,437.85,362.93
2016,10,23,8,15,354.5,109.0,2.55,16.5,221.5,485.7,400.69
2016,10,23,8,30,396.0,121.0,2.6,17.0,264.0,532.29,435.93
2016,10,23,8,45,564.5,107.5,2.65,17.5,343.0,668.24,538.59
2016,10,23,9,0,733.0,94.0,2.7,18.0,422.0,792.85,626.83
2016,10,23,9,15,573.0,146.0,2.9,18.5,418.5,691.01,549.6
2016,10,23,9,30,413.0,198.0,3.1,19.0,415.0,596.6,474.42
2016,10,23,9,45,614.0,152.5,3.35,19.5,503.0,711.68,562.5
2016,10,23,10,0,815.0,107.0,3.6,20.0,591.0,803.16,627.26
2016,10,23,10,15,583.5,193.5,3.7,20.5,550.0,678.57,531.21
2016,10,23,10,30,352.0,280.0,3.8,21.0,509.0,545.99,426.94
2016,10,23,10,45,287.0,305.5,3.95,21.5,497.5,502.73,391.97
2016,10,23,11,0,222.0,331.0,4.1,22.0,486.0,448.48,348.56
2016,10,23,11,15,214.5,341.0,4.1,22.0,493.5,435.26,337.51
2016,10,23,11,30,207.0,351.0,4.1,22.0,501.0,421.5,325.89
2016,10,23,11,45,193.0,357.0,4.15,22.5,498.0,400.44,308.19
2016,10,23,12,0,179.0,363.0,4.2,23.0,495.0,379.84,290.92
2016,10,23,12,15,145.0,360.5,4.15,23.0,467.5,344.5,263.16
2016,10,23,12,30,111.0,358.0,4.1,23.0,440.0,311.37,237.36
2016,10,23,12,45,88.0,344.0,4.1,23.5,409.0,281.1,213.51
2016,10,23,13,0,65.0,330.0,4.1,24.0,378.0,254.0,192.42
2016,10,23,13,15,236.0,311.0,4.05,24.0,477.0,264.66,193.86
2016,10,23,13,30,407.0,292.0,4.0,24.0,576.0,260.5,182.58
2016,10,23,13,45,471.0,256.5,3.95,24.0,574.0,209.0,141.96
2016,10,23,14,0,535.0,221.0,3.9,24.0,572.0,155.15,108.62
2016,10,23,14,15,599.0,187.5,3.8,24.0,562.5,122.91,97.58
2016,10,23,14,30,663.0,154.0,3.7,24.0,553.0,105.36,83.22
2016,10,23,14,45,633.0,150.5,3.6,24.0,511.0,104.17,82.45
2016,10,23,15,0,603.0,147.0,3.5,24.0,469.0,103.08,81.76
2016,10,23,15,15,651.5,120.0,3.15,23.5,441.0,87.76,69.23
2016,10,23,15,30,700.0,93.0,2.8,23.0,413.0,71.71,55.94
2016,10,23,15,45,657.0,92.5,2.5,23.0,366.5,71.38,55.85
2016,10,23,16,0,614.0,92.0,2.2,23.0,320.0,71.29,55.92
2016,10,23,16,15,571.0,83.5,2.05,22.5,270.0,65.48,51.14
2016,10,23,16,30,528.0,75.0,1.9,22.0,220.0,59.56,46.13
2016,10,23,16,45,466.5,63.5,1.75,21.5,171.5,50.99,38.62
2016,10,23,17,0,405.0,52.0,1.6,21.0,123.0,42.25,30.72
2016,10,23,17,15,293.0,38.5,1.6,20.5,80.0,31.41,20.67
2016,10,23,17,30,181.0,25.0,1.6,20.0,37.0,19.03,4.73
2016,10,23,17,45,90.5,12.5,1.6,20.0,18.5,9.83,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,10.62,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,37.67,0.0
2016,10,24,7,15,180.0,39.5,1.1,17.5,68.0,256.11,198.84
2016,10,24,7,30,360.0,52.0,1.3,18.0,109.0,421.5,339.03
2016,10,24,7,45,441.5,62.0,1.5,19.0,158.5,509.0,409.59
2016,10,24,8,0,523.0,72.0,1.7,20.0,208.0,594.99,475.6
2016,10,24,8,15,284.0,106.0,1.95,20.5,182.0,396.87,322.54
2016,10,24,8,30,45.0,140.0,2.2,21.0,156.0,185.61,148.3
2016,10,24,8,45,261.5,142.0,2.5,22.0,256.5,409.14,330.94
2016,10,24,9,0,478.0,144.0,2.8,23.0,357.0,615.46,487.66
2016,10,24,9,15,623.0,121.5,2.75,23.5,428.5,714.97,557.23
2016,10,24,9,30,768.0,99.0,2.7,24.0,500.0,793.7,609.45
2016,10,24,9,45,793.0,98.5,2.65,25.0,540.5,795.62,605.88
2016,10,24,10,0,818.0,98.0,2.6,26.0,581.0,793.22,600.09
2016,10,24,10,15,458.0,199.0,2.5,26.0,472.0,583.68,446.05
2016,10,24,10,30,98.0,300.0,2.4,26.0,363.0,341.41,260.55
2016,10,24,10,45,481.5,201.0,2.35,26.5,530.5,559.4,427.27
2016,10,24,11,0,865.0,102.0,2.3,27.0,698.0,702.26,528.7
2016,10,24,11,15,571.0,220.0,2.3,27.0,617.5,582.35,436.94
2016,10,24,11,30,277.0,338.0,2.3,27.0,537.0,461.54,345.89
2016,10,24,11,45,187.5,344.5,2.3,27.5,480.0,386.86,289.77
2016,10,24,12,0,98.0,351.0,2.3,28.0,423.0,323.88,242.06
2016,10,24,12,15,183.0,350.5,2.3,28.0,485.0,354.14,263.39
2016,10,24,12,30,268.0,350.0,2.3,28.0,547.0,371.5,273.47
2016,10,24,12,45,542.5,240.5,2.3,28.5,633.5,368.74,263.19
2016,10,24,13,0,817.0,131.0,2.3,29.0,720.0,338.15,227.99
2016,10,24,13,15,811.0,129.5,2.3,29.0,703.0,282.81,181.37
2016,10,24,13,30,805.0,128.0,2.3,29.0,686.0,227.35,136.92
2016,10,24,13,45,794.0,127.0,2.35,29.0,661.0,171.77,98.51
2016,10,24,14,0,783.0,126.0,2.4,29.0,636.0,117.13,73.48
2016,10,24,14,15,460.0,201.5,2.4,29.0,497.5,126.59,98.54
2016,10,24,14,30,137.0,277.0,2.4,29.0,359.0,172.39,135.71
2016,10,24,14,45,428.0,195.5,2.45,29.0,427.5,125.18,97.77
2016,10,24,15,0,719.0,114.0,2.5,29.0,496.0,84.2,64.5
2016,10,24,15,15,694.0,109.5,2.5,28.5,452.0,81.78,62.86
2016,10,24,15,30,669.0,105.0,2.5,28.0,408.0,79.33,61.15
2016,10,24,15,45,635.0,99.0,2.55,28.0,360.5,75.64,58.26
2016,10,24,16,0,601.0,93.0,2.6,28.0,313.0,71.91,55.29
2016,10,24,16,15,550.5,85.5,2.3,27.5,263.0,66.8,51.18
2016,10,24,16,30,500.0,78.0,2.0,27.0,213.0,61.66,46.91
2016,10,24,16,45,427.5,67.0,1.75,26.5,164.5,50.72,37.53
2016,10,24,17,0,355.0,56.0,1.5,26.0,116.0,42.36,30.09
2016,10,24,17,15,240.5,40.5,1.45,25.0,74.5,30.59,19.44
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,18.86,2.92
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,9.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.15,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,6.07,0.0
2016,10,25,7,15,0.0,20.5,1.4,17.5,20.5,15.62,6.71
2016,10,25,7,30,0.0,33.0,1.5,18.0,33.0,25.21,15.3
2016,10,25,7,45,0.0,48.5,1.65,18.5,48.5,38.19,26.46
2016,10,25,8,0,0.0,64.0,1.8,19.0,64.0,51.87,38.06
2016,10,25,8,15,0.0,80.5,1.95,19.5,80.5,66.29,50.08
2016,10,25,8,30,0.0,97.0,2.1,20.0,97.0,80.42,61.63
2016,10,25,8,45,17.5,135.0,2.25,20.5,143.0,132.3,104.67
2016,10,25,9,0,35.0,173.0,2.4,21.0,189.0,201.26,160.28
2016,10,25,9,15,46.5,196.0,2.45,21.5,219.5,230.72,183.03
2016,10,25,9,30,58.0,219.0,2.5,22.0,250.0,258.98,204.53
2016,10,25,9,45,72.5,241.5,2.55,22.5,282.5,287.82,226.22
2016,10,25,10,0,87.0,264.0,2.6,23.0,315.0,315.05,246.32
2016,10,25,10,15,239.5,265.0,2.65,23.0,416.5,459.89,358.57
2016,10,25,10,30,392.0,266.0,2.7,23.0,518.0,560.2,433.48
2016,10,25,10,45,408.5,273.5,2.75,23.5,545.0,558.12,429.31
2016,10,25,11,0,425.0,281.0,2.8,24.0,572.0,565.04,431.94
2016,10,25,11,15,365.0,305.5,2.85,24.0,560.0,510.89,390.21
2016,10,25,11,30,305.0,330.0,2.9,24.0,548.0,470.8,358.83
2016,10,25,11,45,312.0,333.0,2.95,24.5,558.5,453.39,344.01
2016,10,25,12,0,319.0,336.0,3.0,25.0,569.0,434.33,327.6
2016,10,25,12,15,308.5,338.5,3.0,25.0,564.0,405.28,304.17
2016,10,25,12,30,298.0,341.0,3.0,25.0,559.0,376.47,280.75
2016,10,25,12,45,359.5,320.0,3.05,25.5,580.0,357.31,262.42
2016,10,25,13,0,421.0,299.0,3.1,26.0,601.0,331.86,238.28
2016,10,25,13,15,374.0,304.5,3.05,26.0,568.0,291.06,206.43
2016,10,25,13,30,327.0,310.0,3.0,26.0,535.0,254.82,179.72
2016,10,25,13,45,363.5,288.5,2.95,26.0,530.5,218.09,152.05
2016,10,25,14,0,400.0,267.0,2.9,26.0,526.0,177.73,128.65
2016,10,25,14,15,595.0,190.5,2.85,26.0,554.5,124.25,97.84
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,91.19,70.81
2016,10,25,14,45,456.0,175.5,2.75,26.0,442.0,114.55,90.4
2016,10,25,15,0,122.0,237.0,2.7,26.0,301.0,151.37,120.99
2016,10,25,15,15,213.0,208.5,2.45,25.5,309.0,138.16,110.56
2016,10,25,15,30,304.0,180.0,2.2,25.0,317.0,120.32,96.25
2016,10,25,15,45,288.5,162.5,1.95,25.0,280.5,110.1,87.97
2016,10,25,16,0,273.0,145.0,1.7,25.0,244.0,99.52,79.28
2016,10,25,16,15,255.0,124.0,1.5,24.0,205.5,86.48,68.67
2016,10,25,16,30,237.0,103.0,1.3,23.0,167.0,73.0,57.4
2016,10,25,16,45,208.0,82.0,1.15,22.5,129.0,58.99,45.24
2016,10,25,17,0,179.0,61.0,1.0,22.0,91.0,44.59,32.49
2016,10,25,17,15,118.0,41.5,1.0,21.5,58.0,30.64,19.71
2016,10,25,17,30,57.0,22.0,1.0,21.0,25.0,16.53,0.23
2016,10,25,17,45,28.5,11.0,1.05,21.0,12.5,8.65,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,53.5,9.5,1.25,16.5,12.0,7.47,0.0
2016,10,26,7,0,107.0,19.0,1.3,17.0,24.0,142.52,0.0
2016,10,26,7,15,233.5,33.5,1.5,17.5,63.5,289.56,222.24
2016,10,26,7,30,360.0,48.0,1.7,18.0,103.0,415.85,334.75
2016,10,26,7,45,443.5,57.5,1.95,19.0,152.0,503.02,406.4
2016,10,26,8,0,527.0,67.0,2.2,20.0,201.0,589.38,473.69
2016,10,26,8,15,579.0,74.0,2.5,21.0,251.0,643.59,513.97
2016,10,26,8,30,631.0,81.0,2.8,22.0,301.0,695.27,550.69
2016,10,26,8,45,666.0,86.0,3.1,23.0,349.5,726.48,571.17
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,754.34,588.68
2016,10,26,9,15,443.0,161.0,3.3,24.5,362.0,590.75,463.69
2016,10,26,9,30,185.0,231.0,3.2,25.0,326.0,399.06,312.48
2016,10,26,9,45,186.0,250.0,3.15,25.5,352.0,409.37,319.12
2016,10,26,10,0,187.0,269.0,3.1,26.0,378.0,418.28,323.85
2016,10,26,10,15,499.0,189.5,3.0,26.0,503.0,603.11,464.99
2016,10,26,10,30,811.0,110.0,2.9,26.0,628.0,740.67,564.57
2016,10,26,10,45,817.5,113.0,2.8,26.5,653.0,716.48,542.72
2016,10,26,11,0,824.0,116.0,2.7,27.0,678.0,688.84,519.48
2016,10,26,11,15,830.0,117.0,2.65,27.5,695.0,655.66,492.37
2016,10,26,11,30,836.0,118.0,2.6,28.0,712.0,619.38,462.7
2016,10,26,11,45,850.0,113.0,2.55,28.5,723.5,579.21,429.82
2016,10,26,12,0,864.0,108.0,2.5,29.0,735.0,534.19,392.7
2016,10,26,12,15,864.0,108.0,2.45,29.0,735.5,486.68,353.57
2016,10,26,12,30,864.0,108.0,2.4,29.0,736.0,437.33,312.05
2016,10,26,12,45,861.5,107.5,2.4,29.0,727.5,385.11,267.59
2016,10,26,13,0,859.0,107.0,2.4,29.0,719.0,331.74,221.68
2016,10,26,13,15,549.5,216.0,2.4,29.0,604.0,272.13,182.88
2016,10,26,13,30,240.0,325.0,2.4,29.0,489.0,252.84,179.42
2016,10,26,13,45,535.0,214.0,2.4,29.0,563.0,187.84,120.97
2016,10,26,14,0,830.0,103.0,2.4,29.0,637.0,100.82,62.12
2016,10,26,14,15,429.0,167.0,2.35,29.0,442.5,106.97,82.67
2016,10,26,14,30,28.0,231.0,2.3,29.0,248.0,162.41,127.79
2016,10,26,14,45,392.0,165.5,2.3,29.0,371.5,107.42,83.34
2016,10,26,15,0,756.0,100.0,2.3,29.0,495.0,82.58,63.21
2016,10,26,15,15,732.5,96.0,2.25,28.5,451.5,73.85,56.31
2016,10,26,15,30,709.0,92.0,2.2,28.0,408.0,71.41,54.58
2016,10,26,15,45,676.5,87.0,2.2,28.0,360.5,68.1,51.97
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,64.75,49.29
2016,10,26,16,15,595.0,75.0,1.9,27.5,262.5,59.69,45.18
2016,10,26,16,30,546.0,68.0,1.6,27.0,212.0,54.59,40.91
2016,10,26,16,45,474.5,58.5,1.35,26.5,163.0,47.3,34.59
2016,10,26,17,0,403.0,49.0,1.1,26.0,114.0,39.99,28.01
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,29.03,17.92
2016,10,26,17,30,157.0,22.0,1.1,24.0,31.0,16.73,0.0
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.5,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.5,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,71.0,18.0,1.6,18.0,21.0,97.61,0.0
2016,10,27,7,15,187.0,35.5,1.75,18.5,59.5,255.24,193.23
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,373.05,300.38
2016,10,27,7,45,390.5,63.5,2.05,20.0,146.5,459.06,371.4
2016,10,27,8,0,478.0,74.0,2.2,21.0,195.0,552.58,444.31
2016,10,27,8,15,532.0,82.5,2.05,21.5,244.5,610.48,486.49
2016,10,27,8,30,586.0,91.0,1.9,22.0,294.0,665.72,524.52
2016,10,27,8,45,628.0,95.5,1.8,23.0,342.5,702.74,546.91
2016,10,27,9,0,670.0,100.0,1.7,24.0,391.0,736.23,565.88
2016,10,27,9,15,696.5,104.5,1.5,24.5,435.5,752.57,572.45
2016,10,27,9,30,723.0,109.0,1.3,25.0,480.0,765.1,576.14
2016,10,27,9,45,519.0,179.0,1.15,26.0,455.5,644.52,485.68
2016,10,27,10,0,315.0,249.0,1.0,27.0,431.0,517.05,388.9
2016,10,27,10,15,553.5,184.5,1.05,27.0,527.0,638.74,478.44
2016,10,27,10,30,792.0,120.0,1.1,27.0,623.0,734.1,544.31
2016,10,27,10,45,800.5,122.5,1.2,27.5,648.0,711.22,525.65
2016,10,27,11,0,809.0,125.0,1.3,28.0,673.0,684.84,505.53
2016,10,27,11,15,815.5,126.5,1.4,28.0,690.5,652.83,482.07
2016,10,27,11,30,822.0,128.0,1.5,28.0,708.0,617.68,455.75
2016,10,27,11,45,845.0,118.0,1.65,28.5,721.5,578.52,425.33
2016,10,27,12,0,868.0,108.0,1.8,29.0,735.0,533.84,389.83
2016,10,27,12,15,868.0,108.0,1.85,29.0,735.5,486.19,351.25
2016,10,27,12,30,868.0,108.0,1.9,29.0,736.0,436.68,310.14
2016,10,27,12,45,867.0,107.0,1.95,29.5,728.0,384.44,265.43
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,330.91,219.26
2016,10,27,13,15,549.0,214.5,2.0,30.0,601.0,269.7,179.96
2016,10,27,13,30,232.0,323.0,2.0,30.0,482.0,249.62,176.41
2016,10,27,13,45,537.0,211.5,2.05,30.0,560.0,185.35,118.65
2016,10,27,14,0,842.0,100.0,2.1,30.0,638.0,97.62,60.31
2016,10,27,14,15,830.0,98.0,2.1,29.5,606.5,81.14,61.44
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,80.05,60.84
2016,10,27,14,45,797.0,95.0,2.15,29.0,535.5,79.43,60.48
2016,10,27,15,0,776.0,94.0,2.2,29.0,496.0,78.87,60.19
2016,10,27,15,15,752.5,90.5,2.2,28.5,452.5,76.52,58.55
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,68.47,52.13
2016,10,27,15,45,695.5,82.0,2.25,28.0,360.5,64.99,49.38
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,61.48,46.55
2016,10,27,16,15,613.5,71.0,2.05,27.5,262.0,57.01,42.93
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,52.55,39.18
2016,10,27,16,45,494.0,55.5,1.55,26.5,162.5,45.15,32.75
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,37.72,26.06
2016,10,27,17,15,297.0,33.0,1.25,25.0,71.0,27.05,16.18
2016,10,27,17,30,171.0,20.0,1.2,24.0,29.0,16.4,0.0
2016,10,27,17,45,85.5,10.0,1.2,23.0,14.5,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.5,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,159.0,16.0,0.9,16.0,23.0,140.68,0.0
2016,10,28,7,15,297.0,29.5,1.0,16.5,65.0,337.57,253.38
2016,10,28,7,30,435.0,43.0,1.1,17.0,107.0,471.96,375.38
2016,10,28,7,45,517.5,51.5,1.25,18.0,158.0,556.67,444.26
2016,10,28,8,0,600.0,60.0,1.4,19.0,209.0,640.74,508.46
2016,10,28,8,15,651.0,66.0,1.5,20.0,261.0,692.52,545.28
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,741.75,578.42
2016,10,28,8,45,737.5,76.0,1.75,22.0,363.0,766.18,593.12
2016,10,28,9,0,773.0,80.0,1.9,23.0,413.0,793.45,609.42
2016,10,28,9,15,797.0,83.0,2.0,23.5,458.5,805.65,615.58
2016,10,28,9,30,821.0,86.0,2.1,24.0,504.0,813.78,619.03
2016,10,28,9,45,839.5,88.0,2.25,24.5,544.0,812.0,616.12
2016,10,28,10,0,858.0,90.0,2.4,25.0,584.0,806.07,610.5
2016,10,28,10,15,870.0,92.0,2.45,25.5,617.5,790.86,597.93
2016,10,28,10,30,882.0,94.0,2.5,26.0,651.0,764.6,577.96
2016,10,28,10,45,893.0,94.0,2.55,26.5,677.0,739.5,558.42
2016,10,28,11,0,904.0,94.0,2.6,27.0,703.0,710.72,535.11
2016,10,28,11,15,909.0,95.0,2.6,27.0,720.5,675.41,507.57
2016,10,28,11,30,914.0,96.0,2.6,27.0,738.0,636.96,477.22
2016,10,28,11,45,920.5,94.0,2.6,27.5,748.0,593.67,441.84
2016,10,28,12,0,927.0,92.0,2.6,28.0,758.0,547.54,403.54
2016,10,28,12,15,927.0,92.0,2.6,28.0,758.0,497.43,362.13
2016,10,28,12,30,927.0,92.0,2.6,28.0,758.0,445.33,318.08
2016,10,28,12,45,925.0,91.5,2.6,28.5,749.5,390.41,270.38
2016,10,28,13,0,923.0,91.0,2.6,29.0,741.0,334.16,221.27
2016,10,28,13,15,917.5,90.0,2.6,29.0,724.0,275.69,171.71
2016,10,28,13,30,912.0,89.0,2.6,29.0,707.0,216.78,124.77
2016,10,28,13,45,904.5,88.0,2.6,29.0,681.5,157.46,85.11
2016,10,28,14,0,897.0,87.0,2.6,29.0,656.0,98.4,61.84
2016,10,28,14,15,885.5,85.0,2.55,29.0,623.5,82.81,62.98
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,81.04,61.68
2016,10,28,14,45,858.0,81.0,2.5,29.0,551.5,79.06,60.21
2016,10,28,15,0,842.0,79.0,2.5,29.0,512.0,69.91,52.8
2016,10,28,15,15,819.5,76.0,2.45,28.5,467.0,67.54,51.1
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,65.12,49.35
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,61.78,46.69
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,58.4,43.96
2016,10,28,16,15,687.5,60.0,2.1,27.0,271.5,54.01,40.48
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,45.81,33.6
2016,10,28,16,45,564.5,48.0,1.5,25.5,168.5,39.91,28.43
2016,10,28,17,0,488.0,41.0,1.2,25.0,117.0,34.11,23.12
2016,10,28,17,15,353.5,30.0,1.15,24.0,73.0,24.83,14.32
2016,10,28,17,30,219.0,19.0,1.1,23.0,29.0,15.69,0.0
2016,10,28,17,45,109.5,9.5,1.1,22.0,14.5,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,126.61,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,327.92,244.0
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,466.95,373.25
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,556.62,447.67
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,645.68,517.32
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,695.69,554.37
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,737.55,583.65
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,768.24,602.71
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,795.15,618.4
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,805.43,622.85
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,811.76,624.6
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,808.0,618.15
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,792.19,603.53
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,776.86,590.47
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,757.72,574.94
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,731.4,554.28
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,701.59,529.9
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,665.82,501.79
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,626.99,470.91
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,583.61,435.26
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,537.71,396.98
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,488.42,355.91
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,437.19,312.29
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,369.11,260.46
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,320.07,226.53
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,275.88,181.75
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,212.2,121.76
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,153.61,82.92
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,95.3,60.6
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,82.06,62.15
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,80.61,61.11
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,73.5,55.41
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,74.62,56.51
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,72.09,54.69
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,69.51,52.83
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,66.72,50.65
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,59.02,44.3
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,54.4,40.62
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,49.78,36.81
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,42.96,30.85
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,36.2,24.69
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,26.48,15.36
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,18.44,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,10.23,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,50.22,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,236.91,171.96
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,357.6,286.88
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,449.38,363.84
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,547.38,441.4
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,606.71,486.07
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,663.17,526.6
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,706.2,554.64
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,745.41,578.93
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,760.29,585.85
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,771.33,590.1
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,768.63,583.63
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,767.14,578.27
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,754.97,567.97
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,738.88,554.83
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,715.33,535.09
