Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,688.08,512.68
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,654.36,485.77
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,617.52,456.24
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,525.38,386.35
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,434.77,318.82
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,451.46,327.13
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,434.21,306.63
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,380.76,261.35
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,325.84,214.44
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,269.35,167.04
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,212.41,122.27
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,154.29,83.99
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,96.2,62.22
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,84.53,64.01
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,74.99,56.49
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,72.96,54.97
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,70.88,53.41
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,68.58,51.78
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,66.25,50.11
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,62.63,47.23
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,58.97,44.25
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,54.22,40.48
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,45.63,33.28
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,39.42,27.83
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,33.27,22.21
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,23.57,12.87
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,14.0,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,138.64,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,343.11,246.01
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,488.51,387.97
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,576.27,461.34
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,655.84,524.03
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,707.18,561.04
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,755.46,593.67
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,785.53,612.09
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,811.8,627.19
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,820.65,630.94
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,825.49,631.98
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,812.76,620.86
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,804.76,613.32
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,787.9,599.15
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,767.21,582.57
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,739.35,560.9
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,707.98,535.41
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,671.31,506.78
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,631.56,475.28
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,586.63,438.36
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,539.36,398.89
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,488.94,356.79
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,436.63,312.15
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,381.67,264.14
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,325.59,215.0
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,267.83,165.95
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,209.67,119.91
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,150.62,81.46
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,92.13,60.59
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,81.85,62.28
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,80.03,60.93
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,70.85,53.49
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,69.64,52.64
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,67.26,50.93
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,64.85,49.17
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,61.48,46.48
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,58.1,43.73
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,49.61,36.74
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,45.53,33.34
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,39.29,27.89
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,33.14,22.28
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,23.08,12.4
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,12.59,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,65.87,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,252.91,175.14
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,387.41,308.14
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,476.82,383.34
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,565.69,453.91
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,620.98,496.3
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,673.84,534.97
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,707.46,558.2
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,737.73,578.37
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,746.73,582.03
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,757.4,586.95
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,610.49,474.93
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,436.09,338.36
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,482.13,372.09
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,507.1,389.03
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,499.22,380.86
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,489.64,371.57
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,475.45,359.83
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,459.48,346.59
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,382.84,287.44
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,318.86,238.39
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,323.49,240.93
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,319.72,236.63
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,288.15,212.05
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,262.04,192.11
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,249.67,180.87
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,235.03,168.19
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,201.48,146.1
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,182.53,142.73
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,174.97,136.97
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,168.46,132.06
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,111.61,86.36
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,69.7,52.24
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,56.45,41.53
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,59.88,44.63
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,52.67,38.71
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,58.47,43.66
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,49.61,36.41
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,45.22,32.76
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,39.03,27.32
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,32.94,21.73
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,22.55,11.49
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,11.8,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,25.29,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,195.78,129.32
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,313.57,248.37
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,407.76,328.94
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,504.18,406.73
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,568.73,456.75
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,626.84,499.89
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,669.03,529.69
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,707.59,556.01
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,724.55,565.74
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,737.76,572.73
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,740.68,572.32
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,735.8,566.5
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,612.12,471.73
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,482.3,370.7
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,585.32,448.98
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,660.05,502.47
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,542.63,411.39
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,431.37,325.7
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,372.0,279.98
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,327.28,245.26
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,339.51,252.97
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,344.8,254.29
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,276.24,203.69
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,221.69,164.94
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,229.8,156.85
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,205.33,122.29
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,144.48,94.62
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,160.44,126.51
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,109.4,85.15
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,85.99,66.1
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,89.47,69.18
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,93.45,72.67
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,90.61,70.65
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,87.78,68.63
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,82.15,64.08
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,78.81,61.4
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,71.17,55.09
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,63.45,48.5
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,52.61,39.03
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,41.39,28.92
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,25.42,13.48
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,13.34,3.11
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,23.92,13.7
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,41.5,28.61
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,57.99,42.5
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,75.61,57.22
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,92.66,71.23
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,130.79,102.64
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,184.42,145.68
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,188.67,148.28
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,177.16,138.52
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,186.6,145.3
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,195.93,151.89
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,176.45,135.94
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,158.7,121.49
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,81.74,60.26
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,10.72,3.04
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,11.11,3.35
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,11.5,3.66
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,34.98,22.6
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,58.58,41.48
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,71.39,51.66
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,83.95,61.6
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,113.97,85.2
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,142.41,107.32
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,78.52,57.22
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,11.49,3.66
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,28.38,17.34
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,45.33,32.56
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,38.75,27.15
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,32.18,21.73
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,28.31,18.51
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,24.46,15.28
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,14.87,7.12
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,14.12,3.25
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,27.13,16.44
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,46.69,33.25
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,64.82,48.72
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,84.43,65.39
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,103.47,81.31
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,132.42,105.57
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,176.83,142.08
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,196.71,157.58
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,215.89,172.31
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,230.07,182.78
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,243.62,192.63
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,216.8,170.45
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,180.46,140.84
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,166.02,129.02
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,152.65,118.08
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,171.97,133.37
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,190.33,147.72
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,209.94,162.65
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,232.1,179.34
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,181.41,139.54
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,137.57,105.1
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,155.87,119.31
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,172.61,132.05
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,158.34,120.94
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,144.73,110.46
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,156.97,120.01
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,166.2,133.92
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,127.97,102.67
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,86.96,68.63
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,55.69,42.22
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,22.92,14.18
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,28.66,19.21
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,34.41,24.25
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,30.17,20.64
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,25.93,16.99
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,20.94,12.68
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,15.97,8.31
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,11.77,4.54
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,7.58,0.77
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,4.16,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.79,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,8.74,0.0
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,17.53,8.64
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,29.06,18.7
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,42.11,30.0
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,56.27,42.12
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,70.1,53.81
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,96.36,75.67
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,122.07,96.7
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,137.07,108.62
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,151.85,120.21
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,170.77,135.07
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,189.12,149.25
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,197.8,155.44
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,206.25,161.43
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,184.14,143.11
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,163.75,126.35
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,122.97,93.8
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,84.23,62.71
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,155.92,119.92
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,228.48,176.35
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,211.97,163.1
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,200.34,153.95
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,192.14,147.2
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,184.2,140.71
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,131.84,99.94
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,79.84,59.03
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,142.31,106.69
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,176.2,142.08
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,149.55,120.31
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,116.43,93.04
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,84.56,66.51
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,49.86,37.2
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,84.38,66.94
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,113.45,92.01
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,101.02,81.59
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,88.33,70.88
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,74.56,59.16
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,61.39,47.71
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,49.6,37.1
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,38.69,26.98
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,22.99,10.66
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,7.08,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,11.43,0.58
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,23.69,13.68
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,42.82,30.24
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,60.54,45.49
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,78.67,60.96
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,96.15,75.65
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,114.57,90.92
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,132.76,105.73
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,99.56,77.68
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,71.46,53.95
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,77.9,59.01
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,84.29,63.98
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,66.58,49.23
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,49.95,35.44
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,51.91,36.9
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,53.86,38.35
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,55.43,39.58
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,56.99,40.8
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,119.9,91.4
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,181.07,139.69
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,97.23,73.15
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,13.8,5.67
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,21.49,11.99
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,29.18,18.3
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,22.63,12.95
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,16.09,7.59
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,22.99,13.29
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,29.9,20.09
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,77.97,61.25
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,120.24,97.16
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,69.07,53.86
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,11.44,4.29
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,8.0,1.33
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,164.12,74.69
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,310.05,246.07
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,399.1,325.09
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,495.69,404.67
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,262.11,218.02
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.18,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.32,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,56.42,41.51
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,114.91,89.44
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,73.27,54.95
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,37.55,25.42
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,28.34,17.78
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,19.14,10.15
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,56.16,40.41
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,93.96,70.79
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,123.17,94.1
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,151.69,116.63
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,159.51,122.42
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,166.91,127.87
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,142.2,108.37
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,118.52,89.71
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,125.7,95.44
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,132.43,100.78
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,106.04,79.9
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,79.81,59.07
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,75.69,55.86
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,71.6,55.22
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,76.52,59.49
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,81.29,63.65
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,73.31,57.05
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,65.26,50.36
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,54.1,41.06
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,42.88,31.6
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,51.73,39.35
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,68.62,53.97
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,62.62,48.86
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,53.45,40.83
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,43.65,31.96
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,33.84,22.8
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,20.73,7.98
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,7.98,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,16.0,7.25
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,27.13,16.97
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,39.44,27.57
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,52.6,38.83
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,65.47,49.71
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,73.08,56.02
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,80.81,62.35
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,82.11,63.25
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,83.78,64.46
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,111.73,87.37
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,139.45,109.82
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,139.88,109.88
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,140.57,110.22
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,163.31,128.32
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,185.1,145.42
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,160.42,125.31
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,137.3,106.56
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,176.42,137.96
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,213.12,166.95
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,205.93,160.98
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,199.03,155.36
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,218.81,170.27
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,233.24,180.48
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,176.86,136.76
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,128.95,99.9
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,122.29,94.74
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,115.84,93.9
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,96.74,77.8
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,77.04,61.09
2016,11,8,14,45,0.0,67.5,4.35,19.0,67.5,51.81,39.46
2016,11,8,15,0,0.0,34.0,4.3,19.0,34.0,25.98,17.09
2016,11,8,15,15,0.0,76.5,4.15,19.0,76.5,58.75,45.75
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,87.47,70.82
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,76.17,61.14
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,64.76,51.28
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,53.24,41.26
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,41.6,30.96
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,30.54,20.96
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,19.07,10.53
2016,11,8,17,15,0.0,14.0,3.3,17.5,14.0,10.65,1.08
2016,11,8,17,30,0.0,3.0,3.3,17.0,3.0,2.36,0.0
2016,11,8,17,45,0.0,1.5,3.35,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,6.0,3.45,14.5,6.0,4.54,0.0
2016,11,9,8,0,0.0,9.0,3.5,15.0,9.0,6.82,0.16
2016,11,9,8,15,0.0,11.5,3.6,15.0,11.5,8.73,1.83
2016,11,9,8,30,0.0,14.0,3.7,15.0,14.0,10.64,3.48
2016,11,9,8,45,0.0,44.5,3.8,15.0,44.5,34.0,23.49
2016,11,9,9,0,0.0,75.0,3.9,15.0,75.0,57.76,43.63
2016,11,9,9,15,0.0,76.5,3.95,15.0,76.5,58.75,44.33
2016,11,9,9,30,0.0,78.0,4.0,15.0,78.0,59.92,45.19
2016,11,9,9,45,0.0,79.0,4.05,15.5,79.0,60.71,45.64
2016,11,9,10,0,0.0,80.0,4.1,16.0,80.0,61.51,46.09
2016,11,9,10,15,0.0,85.0,4.1,16.0,85.0,65.41,49.23
2016,11,9,10,30,0.0,90.0,4.1,16.0,90.0,69.31,52.37
2016,11,9,10,45,0.0,51.5,4.15,16.5,51.5,39.53,27.42
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,9.95,2.66
2016,11,9,11,15,0.0,13.5,4.2,17.0,13.5,10.34,2.98
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,10.72,3.29
2016,11,9,11,45,0.0,80.0,4.25,17.0,80.0,61.64,45.54
2016,11,9,12,0,0.0,146.0,4.3,17.0,146.0,112.51,87.23
2016,11,9,12,15,0.0,129.0,4.2,17.0,129.0,99.23,76.31
2016,11,9,12,30,0.0,112.0,4.1,17.0,112.0,86.18,65.64
2016,11,9,12,45,0.0,105.5,4.1,17.5,105.5,81.19,61.45
2016,11,9,13,0,0.0,99.0,4.1,18.0,99.0,76.25,57.33
2016,11,9,13,15,0.0,88.5,4.05,18.0,88.5,68.22,50.79
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,60.05,44.13
2016,11,9,13,45,4.0,136.5,4.0,18.5,139.0,103.01,79.19
2016,11,9,14,0,8.0,195.0,4.0,19.0,200.0,140.3,114.62
2016,11,9,14,15,4.0,115.5,4.0,19.0,118.0,87.49,69.88
2016,11,9,14,30,0.0,36.0,4.0,19.0,36.0,27.55,18.34
2016,11,9,14,45,0.0,51.0,4.0,19.0,51.0,39.07,28.44
2016,11,9,15,0,0.0,66.0,4.0,19.0,66.0,50.63,38.57
2016,11,9,15,15,0.0,46.0,3.9,18.5,46.0,35.19,25.26
2016,11,9,15,30,0.0,26.0,3.8,18.0,26.0,19.82,11.87
2016,11,9,15,45,0.0,22.5,3.7,18.0,22.5,17.13,9.53
2016,11,9,16,0,0.0,19.0,3.6,18.0,19.0,14.45,7.17
2016,11,9,16,15,0.0,15.5,3.3,17.5,15.5,11.77,4.8
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,9.1,2.41
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,6.44,0.0
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,3.78,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,1.89,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
