Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.3,13.0,15.5,11.83,0.0
2016,11,10,7,30,0.0,31.0,2.3,13.0,31.0,27.39,16.53
2016,11,10,7,45,1.5,51.5,2.35,13.5,52.0,50.15,36.68
2016,11,10,8,0,3.0,72.0,2.4,14.0,73.0,70.79,54.72
2016,11,10,8,15,12.0,91.5,2.35,14.0,95.5,95.24,76.16
2016,11,10,8,30,21.0,111.0,2.3,14.0,118.0,119.22,96.84
2016,11,10,8,45,177.5,127.5,2.25,14.5,195.5,293.65,245.93
2016,11,10,9,0,334.0,144.0,2.2,15.0,273.0,453.58,374.95
2016,11,10,9,15,167.0,139.5,2.2,15.0,204.0,283.39,234.14
2016,11,10,9,30,0.0,135.0,2.2,15.0,135.0,110.6,87.31
2016,11,10,9,45,106.0,186.0,2.25,15.5,242.0,271.49,221.72
2016,11,10,10,0,212.0,237.0,2.3,16.0,349.0,398.74,322.52
2016,11,10,10,15,106.0,155.0,2.25,16.5,211.0,225.19,181.77
2016,11,10,10,30,0.0,73.0,2.2,17.0,73.0,56.13,41.11
2016,11,10,10,45,155.0,175.5,2.2,17.5,272.0,264.47,212.98
2016,11,10,11,0,310.0,278.0,2.2,18.0,471.0,459.57,362.57
2016,11,10,11,15,243.0,295.5,2.2,18.0,449.5,403.61,316.89
2016,11,10,11,30,176.0,313.0,2.2,18.0,428.0,363.51,284.66
2016,11,10,11,45,99.5,284.0,2.2,18.5,349.0,278.36,217.56
2016,11,10,12,0,23.0,255.0,2.2,19.0,270.0,206.75,161.01
2016,11,10,12,15,13.0,218.0,2.3,19.0,227.0,171.81,133.52
2016,11,10,12,30,3.0,181.0,2.4,19.0,184.0,138.9,107.46
2016,11,10,12,45,158.5,238.0,2.5,19.5,342.5,226.87,172.83
2016,11,10,13,0,314.0,295.0,2.6,20.0,501.0,287.59,212.79
2016,11,10,13,15,281.5,293.0,2.7,20.0,474.5,253.19,185.53
2016,11,10,13,30,249.0,291.0,2.8,20.0,448.0,226.32,166.01
2016,11,10,13,45,146.5,268.5,2.9,20.0,360.5,183.81,138.68
2016,11,10,14,0,44.0,246.0,3.0,20.0,273.0,161.89,132.03
2016,11,10,14,15,89.5,244.5,2.95,20.0,294.5,161.28,131.81
2016,11,10,14,30,135.0,243.0,2.9,20.0,316.0,154.79,126.64
2016,11,10,14,45,278.5,206.5,2.9,20.0,342.0,134.14,109.55
2016,11,10,15,0,422.0,170.0,2.9,20.0,368.0,113.56,92.38
2016,11,10,15,15,359.5,162.0,2.75,19.5,319.5,111.18,90.79
2016,11,10,15,30,297.0,154.0,2.6,19.0,271.0,105.33,86.16
2016,11,10,15,45,279.5,136.5,2.5,19.0,236.0,94.59,77.08
2016,11,10,16,0,262.0,119.0,2.4,19.0,201.0,83.53,67.58
2016,11,10,16,15,239.5,100.0,2.05,18.5,164.5,71.17,56.89
2016,11,10,16,30,217.0,81.0,1.7,18.0,128.0,58.45,45.65
2016,11,10,16,45,179.0,61.5,1.4,17.5,93.0,44.96,33.49
2016,11,10,17,0,141.0,42.0,1.1,17.0,58.0,31.17,20.77
2016,11,10,17,15,70.5,21.0,1.05,16.0,29.0,15.96,3.27
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.5,1.75,11.5,6.5,4.92,0.0
2016,11,11,7,30,0.0,13.0,2.0,12.0,13.0,9.87,2.32
2016,11,11,7,45,0.0,22.0,2.25,13.0,22.0,16.74,8.51
2016,11,11,8,0,0.0,31.0,2.5,14.0,31.0,23.64,14.55
2016,11,11,8,15,0.0,40.5,2.35,14.5,40.5,30.93,20.9
2016,11,11,8,30,0.0,50.0,2.2,15.0,50.0,38.25,27.15
2016,11,11,8,45,135.5,100.5,2.05,15.5,152.5,223.46,186.94
2016,11,11,9,0,271.0,151.0,1.9,16.0,255.0,409.99,337.54
2016,11,11,9,15,135.5,79.0,1.95,16.5,131.0,203.12,167.59
2016,11,11,9,30,0.0,7.0,2.0,17.0,7.0,5.33,0.0
2016,11,11,9,45,0.0,53.5,2.05,18.0,53.5,40.99,28.8
2016,11,11,10,0,0.0,100.0,2.1,19.0,100.0,77.7,58.92
2016,11,11,10,15,0.0,75.5,2.1,19.0,75.5,58.04,42.56
2016,11,11,10,30,0.0,51.0,2.1,19.0,51.0,39.12,26.87
2016,11,11,10,45,0.0,92.0,2.15,19.5,92.0,70.88,52.86
2016,11,11,11,0,0.0,133.0,2.2,20.0,133.0,103.64,79.24
2016,11,11,11,15,168.0,210.0,2.2,20.0,319.0,283.67,224.01
2016,11,11,11,30,336.0,287.0,2.2,20.0,505.0,439.56,341.58
2016,11,11,11,45,351.0,287.5,2.2,20.5,518.0,424.25,326.67
2016,11,11,12,0,366.0,288.0,2.2,21.0,531.0,406.66,310.62
2016,11,11,12,15,281.0,304.0,2.2,21.0,490.5,356.68,271.41
2016,11,11,12,30,196.0,320.0,2.2,21.0,450.0,311.22,236.46
2016,11,11,12,45,541.5,203.0,2.25,21.5,557.0,321.68,233.45
2016,11,11,13,0,887.0,86.0,2.3,22.0,664.0,297.26,198.2
2016,11,11,13,15,882.0,85.0,2.3,22.0,648.0,242.29,150.89
2016,11,11,13,30,877.0,84.0,2.3,22.0,632.0,186.84,107.46
2016,11,11,13,45,869.5,82.5,2.3,22.5,608.5,130.61,72.91
2016,11,11,14,0,862.0,81.0,2.3,23.0,585.0,79.52,61.9
2016,11,11,14,15,684.5,130.5,2.25,22.5,517.0,92.97,73.55
2016,11,11,14,30,507.0,180.0,2.2,22.0,449.0,119.34,96.05
2016,11,11,14,45,479.5,171.0,2.2,22.0,411.5,114.42,92.1
2016,11,11,15,0,452.0,162.0,2.2,22.0,374.0,109.43,88.14
2016,11,11,15,15,437.0,149.0,2.05,22.0,338.0,102.13,82.17
2016,11,11,15,30,422.0,136.0,1.9,22.0,302.0,94.58,75.96
2016,11,11,15,45,407.0,119.5,1.8,22.0,262.5,84.54,67.54
2016,11,11,16,0,392.0,103.0,1.7,22.0,223.0,74.13,58.68
2016,11,11,16,15,358.5,87.5,1.45,21.5,182.5,63.8,49.84
2016,11,11,16,30,325.0,72.0,1.2,21.0,142.0,53.18,40.52
2016,11,11,16,45,271.0,55.5,0.95,20.5,103.0,41.41,30.0
2016,11,11,17,0,217.0,39.0,0.7,20.0,64.0,29.4,18.94
2016,11,11,17,15,108.5,19.5,0.7,19.5,32.0,14.81,1.83
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,174.0,15.5,3.2,12.0,33.0,188.63,0.0
2016,11,12,7,30,348.0,31.0,3.3,12.0,66.0,369.24,290.68
2016,11,12,7,45,446.5,40.0,3.45,12.5,112.0,461.59,380.79
2016,11,12,8,0,545.0,49.0,3.6,13.0,158.0,554.85,460.41
2016,11,12,8,15,603.5,55.0,3.6,13.5,206.5,610.23,505.9
2016,11,12,8,30,662.0,61.0,3.6,14.0,255.0,663.5,547.17
2016,11,12,8,45,699.0,66.0,3.65,15.0,302.0,689.72,564.89
2016,11,12,9,0,736.0,71.0,3.7,16.0,349.0,718.57,583.72
2016,11,12,9,15,762.5,74.0,3.65,16.5,392.5,732.68,591.51
2016,11,12,9,30,789.0,77.0,3.6,17.0,436.0,742.92,596.26
2016,11,12,9,45,805.5,80.5,3.55,17.5,474.0,741.87,592.6
2016,11,12,10,0,822.0,84.0,3.5,18.0,512.0,736.92,586.25
2016,11,12,10,15,835.0,86.0,3.4,18.0,544.0,723.74,574.9
2016,11,12,10,30,848.0,88.0,3.3,18.0,576.0,706.76,560.13
2016,11,12,10,45,854.5,90.5,3.2,18.5,600.0,682.11,537.96
2016,11,12,11,0,861.0,93.0,3.1,19.0,624.0,654.05,513.12
2016,11,12,11,15,867.0,94.0,3.0,19.0,641.0,617.02,482.41
2016,11,12,11,30,873.0,95.0,2.9,19.0,658.0,581.73,452.32
2016,11,12,11,45,879.0,93.5,2.85,19.5,667.5,541.29,417.06
2016,11,12,12,0,885.0,92.0,2.8,20.0,677.0,498.18,379.01
2016,11,12,12,15,885.0,92.0,2.7,20.0,677.5,451.27,337.82
2016,11,12,12,30,885.0,92.0,2.6,20.0,678.0,402.49,294.26
2016,11,12,12,45,881.5,92.0,2.55,20.5,669.5,350.94,247.54
2016,11,12,13,0,878.0,92.0,2.5,21.0,661.0,298.28,200.06
2016,11,12,13,15,872.5,91.5,2.45,21.0,645.0,243.99,153.24
2016,11,12,13,30,867.0,91.0,2.4,21.0,629.0,189.26,110.34
2016,11,12,13,45,592.5,171.5,2.4,21.0,533.0,153.29,100.31
2016,11,12,14,0,318.0,252.0,2.4,21.0,437.0,157.97,128.25
2016,11,12,14,15,256.5,245.5,2.4,21.0,389.5,153.57,124.82
2016,11,12,14,30,195.0,239.0,2.4,21.0,342.0,154.05,125.5
2016,11,12,14,45,97.5,188.0,2.4,21.0,239.5,125.3,101.64
2016,11,12,15,0,0.0,137.0,2.4,21.0,137.0,100.48,80.91
2016,11,12,15,15,0.0,123.5,2.3,20.5,123.5,90.98,73.18
2016,11,12,15,30,0.0,110.0,2.2,20.0,110.0,81.38,65.25
2016,11,12,15,45,0.0,95.5,2.1,20.0,95.5,71.02,56.43
2016,11,12,16,0,0.0,81.0,2.0,20.0,81.0,60.57,47.42
2016,11,12,16,15,0.0,66.0,1.75,19.5,66.0,49.69,37.98
2016,11,12,16,30,0.0,51.0,1.5,19.0,51.0,38.71,28.27
2016,11,12,16,45,0.0,36.5,1.3,18.5,36.5,27.91,18.58
2016,11,12,17,0,0.0,22.0,1.1,18.0,22.0,16.77,8.45
2016,11,12,17,15,0.0,11.0,1.1,17.5,11.0,8.36,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.0,17.0,1.2,11.5,30.0,152.04,0.0
2016,11,13,7,30,262.0,34.0,1.4,12.0,60.0,303.0,235.15
2016,11,13,7,45,363.0,46.0,1.65,12.5,104.5,398.81,327.19
2016,11,13,8,0,464.0,58.0,1.9,13.0,149.0,497.21,410.32
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.0,558.81,459.52
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,617.98,504.05
2016,11,13,8,45,550.0,92.0,1.6,14.5,273.5,601.72,489.5
2016,11,13,9,0,511.0,110.0,1.5,15.0,302.0,575.03,467.06
2016,11,13,9,15,624.0,101.5,1.4,15.5,364.0,656.01,525.25
2016,11,13,9,30,737.0,93.0,1.3,16.0,426.0,722.56,569.58
2016,11,13,9,45,758.0,96.5,1.25,17.0,464.5,725.01,566.54
2016,11,13,10,0,779.0,100.0,1.2,18.0,503.0,720.01,559.01
2016,11,13,10,15,794.0,102.5,1.1,18.5,535.0,709.67,548.11
2016,11,13,10,30,809.0,105.0,1.0,19.0,567.0,695.45,533.82
2016,11,13,10,45,819.0,107.0,0.95,20.0,592.0,673.49,513.59
2016,11,13,11,0,829.0,109.0,0.9,21.0,617.0,648.0,490.82
2016,11,13,11,15,835.5,110.0,0.9,21.0,634.5,615.99,465.57
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,580.9,437.56
2016,11,13,11,45,842.5,113.0,0.95,21.5,660.5,540.68,404.74
2016,11,13,12,0,843.0,115.0,1.0,22.0,669.0,498.14,369.34
2016,11,13,12,15,843.0,115.0,1.05,22.0,669.5,451.58,330.69
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,403.23,289.55
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,352.2,245.49
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,299.95,200.16
2016,11,13,13,15,834.5,112.0,1.2,22.0,639.0,245.62,154.47
2016,11,13,13,30,828.0,111.0,1.2,22.0,623.0,191.13,112.56
2016,11,13,13,45,820.0,108.5,1.3,22.5,599.0,135.56,78.72
2016,11,13,14,0,812.0,106.0,1.4,23.0,575.0,86.73,67.91
2016,11,13,14,15,798.0,103.5,1.4,23.0,544.0,85.27,66.9
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,83.83,65.83
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.5,79.45,62.3
2016,11,13,15,0,703.0,108.0,1.4,23.0,432.0,81.8,64.46
2016,11,13,15,15,674.0,103.0,1.35,22.5,389.5,78.76,62.18
2016,11,13,15,30,645.0,98.0,1.3,22.0,347.0,75.71,59.86
2016,11,13,15,45,595.5,93.0,1.3,22.0,300.0,72.35,57.11
2016,11,13,16,0,546.0,88.0,1.3,22.0,253.0,69.1,54.36
2016,11,13,16,15,485.5,78.5,1.2,21.0,205.5,62.27,48.61
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,52.03,39.67
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.0,41.83,30.43
2016,11,13,17,0,239.0,42.0,0.9,19.0,68.0,31.62,20.72
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.0,15.93,0.69
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,127.0,17.0,2.1,12.5,29.0,147.8,0.0
2016,11,14,7,30,254.0,34.0,2.4,13.0,58.0,296.88,227.88
2016,11,14,7,45,356.0,46.5,2.7,14.0,103.0,392.18,321.67
2016,11,14,8,0,458.0,59.0,3.0,15.0,148.0,491.71,405.77
2016,11,14,8,15,521.5,67.5,3.05,15.5,196.0,554.78,457.48
2016,11,14,8,30,585.0,76.0,3.1,16.0,244.0,615.34,504.68
2016,11,14,8,45,632.0,81.0,3.2,17.0,291.5,655.31,533.28
2016,11,14,9,0,679.0,86.0,3.3,18.0,339.0,691.81,558.12
2016,11,14,9,15,708.0,90.5,3.3,18.5,382.5,709.38,568.71
2016,11,14,9,30,737.0,95.0,3.3,19.0,426.0,723.18,576.35
2016,11,14,9,45,762.0,97.5,3.3,19.5,465.0,727.53,576.95
2016,11,14,10,0,787.0,100.0,3.3,20.0,504.0,724.25,572.08
2016,11,14,10,15,801.0,102.0,3.25,20.5,536.0,712.5,560.62
2016,11,14,10,30,815.0,104.0,3.2,21.0,568.0,696.93,545.72
2016,11,14,10,45,828.0,105.0,3.2,22.0,593.0,675.87,525.9
2016,11,14,11,0,841.0,106.0,3.2,23.0,618.0,651.08,503.21
2016,11,14,11,15,847.0,106.5,3.15,23.0,635.0,617.98,475.9
2016,11,14,11,30,853.0,107.0,3.1,23.0,652.0,581.85,445.82
2016,11,14,11,45,872.5,100.0,3.05,23.5,664.0,542.84,412.16
2016,11,14,12,0,892.0,93.0,3.0,24.0,676.0,499.55,374.45
2016,11,14,12,15,892.0,93.0,2.9,24.0,676.5,452.43,333.6
2016,11,14,12,30,892.0,93.0,2.8,24.0,677.0,403.43,290.41
2016,11,14,12,45,890.5,92.0,2.75,24.5,669.5,351.51,243.93
2016,11,14,13,0,889.0,91.0,2.7,25.0,662.0,298.3,196.6
2016,11,14,13,15,883.5,90.5,2.65,25.0,646.0,243.59,150.16
2016,11,14,13,30,878.0,90.0,2.6,25.0,630.0,188.42,107.71
2016,11,14,13,45,870.5,88.0,2.55,25.0,606.0,131.89,74.01
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,82.59,64.0
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,73.27,56.36
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,71.86,55.31
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.0,69.97,53.86
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,68.07,52.4
2016,11,14,15,15,780.5,73.5,2.0,24.5,403.0,65.27,50.27
2016,11,14,15,30,756.0,70.0,1.8,24.0,360.0,62.43,48.09
2016,11,14,15,45,724.0,65.0,1.65,24.0,313.5,58.29,44.64
2016,11,14,16,0,692.0,60.0,1.5,24.0,267.0,54.09,41.08
2016,11,14,16,15,637.5,54.5,1.35,23.0,218.5,45.4,33.7
2016,11,14,16,30,583.0,49.0,1.2,22.0,170.0,40.84,29.71
2016,11,14,16,45,496.5,40.0,1.05,21.5,123.0,33.33,22.9
2016,11,14,17,0,410.0,31.0,0.9,21.0,76.0,25.85,15.7
2016,11,14,17,15,205.0,15.5,0.95,20.5,38.0,12.61,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.0,12.5,2.5,12.5,32.5,181.77,0.0
2016,11,15,7,30,444.0,25.0,2.8,13.0,65.0,424.49,319.67
2016,11,15,7,45,541.5,32.0,3.15,14.0,112.5,515.64,418.12
2016,11,15,8,0,639.0,39.0,3.5,15.0,160.0,606.59,495.6
2016,11,15,8,15,695.0,43.5,3.3,15.5,210.5,659.03,537.96
2016,11,15,8,30,751.0,48.0,3.1,16.0,261.0,708.91,575.25
2016,11,15,8,45,787.0,51.5,2.95,17.0,309.5,737.91,593.71
2016,11,15,9,0,823.0,55.0,2.8,18.0,358.0,755.06,602.24
2016,11,15,9,15,847.0,57.0,2.6,18.5,402.5,765.26,605.91
2016,11,15,9,30,871.0,59.0,2.4,19.0,447.0,771.76,606.61
2016,11,15,9,45,888.5,61.0,2.25,20.0,486.0,769.25,599.95
2016,11,15,10,0,906.0,63.0,2.1,21.0,525.0,762.78,590.62
2016,11,15,10,15,917.5,64.5,2.0,22.0,557.5,747.25,575.48
2016,11,15,10,30,929.0,66.0,1.9,23.0,590.0,727.88,557.98
2016,11,15,10,45,937.0,66.5,1.85,24.0,615.5,701.23,534.31
2016,11,15,11,0,945.0,67.0,1.8,25.0,641.0,671.02,507.91
2016,11,15,11,15,950.0,68.0,1.75,25.0,658.0,636.06,479.75
2016,11,15,11,30,955.0,69.0,1.7,25.0,675.0,597.88,448.7
2016,11,15,11,45,953.5,71.5,1.65,25.5,684.0,554.74,412.52
2016,11,15,12,0,952.0,74.0,1.6,26.0,693.0,509.16,373.81
2016,11,15,12,15,952.0,74.0,1.55,26.0,693.5,459.78,332.13
2016,11,15,12,30,952.0,74.0,1.5,26.0,694.0,408.37,287.89
2016,11,15,12,45,949.0,74.0,1.5,26.5,686.0,354.23,240.51
2016,11,15,13,0,946.0,74.0,1.5,27.0,678.0,298.81,192.16
2016,11,15,13,15,941.0,73.0,1.45,27.0,661.5,241.2,144.04
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,183.04,99.98
2016,11,15,13,45,927.5,71.5,1.35,27.0,620.5,124.63,66.08
2016,11,15,14,0,919.0,71.0,1.3,27.0,596.0,74.36,56.6
2016,11,15,14,15,907.5,69.5,1.25,27.0,564.5,72.74,55.43
2016,11,15,14,30,896.0,68.0,1.2,27.0,533.0,71.02,54.13
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.0,68.76,52.38
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,66.41,50.54
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.0,63.47,48.32
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,55.08,41.45
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.5,51.74,38.7
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,48.39,35.87
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,44.03,32.17
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,39.73,28.36
2016,11,15,16,45,550.0,35.5,0.65,24.5,126.0,32.65,21.99
2016,11,15,17,0,460.0,28.0,0.6,24.0,78.0,25.67,15.25
2016,11,15,17,15,230.0,14.0,0.7,23.5,39.0,12.47,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,12.5,2.05,13.0,31.0,169.24,0.0
2016,11,16,7,30,413.0,25.0,2.3,14.0,62.0,398.36,293.76
2016,11,16,7,45,513.0,33.5,2.55,15.0,109.0,492.64,396.8
2016,11,16,8,0,613.0,42.0,2.8,16.0,156.0,587.18,476.47
2016,11,16,8,15,671.5,47.0,2.75,16.5,206.0,642.56,521.24
2016,11,16,8,30,730.0,52.0,2.7,17.0,256.0,695.15,560.97
2016,11,16,8,45,766.0,56.0,2.7,18.0,304.5,724.88,580.67
2016,11,16,9,0,802.0,60.0,2.7,19.0,353.0,751.09,596.69
2016,11,16,9,15,827.5,63.0,2.55,19.5,397.5,763.73,602.36
2016,11,16,9,30,853.0,66.0,2.4,20.0,442.0,764.57,599.31
2016,11,16,9,45,869.5,68.5,2.25,21.0,481.0,761.93,592.67
2016,11,16,10,0,886.0,71.0,2.1,22.0,520.0,755.41,583.37
2016,11,16,10,15,898.5,72.5,2.5,23.0,552.5,740.85,572.28
2016,11,16,10,30,911.0,74.0,2.9,24.0,585.0,722.46,557.85
2016,11,16,10,45,918.0,76.0,3.3,25.0,610.0,697.1,536.63
2016,11,16,11,0,925.0,78.0,3.7,26.0,635.0,668.21,512.26
2016,11,16,11,15,930.0,79.0,3.8,26.0,652.5,633.69,484.29
2016,11,16,11,30,935.0,80.0,3.9,26.0,670.0,596.04,453.32
2016,11,16,11,45,939.5,79.5,4.05,26.5,679.5,553.74,417.38
2016,11,16,12,0,944.0,79.0,4.2,27.0,689.0,508.7,378.48
2016,11,16,12,15,944.5,79.0,4.25,27.0,690.0,459.85,336.35
2016,11,16,12,30,945.0,79.0,4.3,27.0,691.0,408.95,291.63
2016,11,16,12,45,941.5,79.0,4.35,27.0,683.0,354.97,243.92
2016,11,16,13,0,938.0,79.0,4.4,27.0,675.0,299.77,195.3
2016,11,16,13,15,933.0,78.0,4.4,27.0,659.0,242.56,146.76
2016,11,16,13,30,928.0,77.0,4.4,27.0,643.0,184.8,102.48
2016,11,16,13,45,920.0,76.0,4.45,27.0,618.5,126.5,68.3
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,76.76,58.71
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,75.15,57.64
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,73.47,56.48
2016,11,16,14,45,870.5,70.5,4.25,26.0,493.0,71.57,55.03
2016,11,16,15,0,853.0,69.0,4.2,26.0,455.0,63.25,48.15
2016,11,16,15,15,829.0,66.0,3.9,25.5,411.0,60.61,46.14
2016,11,16,15,30,805.0,63.0,3.6,25.0,367.0,57.93,44.07
2016,11,16,15,45,769.5,59.5,3.3,24.5,319.5,54.67,41.46
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,51.42,38.78
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,46.35,34.5
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,41.3,30.06
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,34.3,23.71
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,25.19,15.07
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,12.25,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,95.0,14.5,2.45,13.5,23.0,84.5,0.0
2016,11,17,7,30,190.0,29.0,2.8,14.0,46.0,235.47,170.86
2016,11,17,7,45,247.0,46.0,3.2,15.0,82.5,301.66,246.28
2016,11,17,8,0,304.0,63.0,3.6,16.0,119.0,366.76,304.05
2016,11,17,8,15,338.5,78.5,3.95,16.5,158.5,410.85,342.25
2016,11,17,8,30,373.0,94.0,4.3,17.0,198.0,453.58,377.61
2016,11,17,8,45,399.0,107.0,4.65,18.0,236.0,484.34,401.36
2016,11,17,9,0,425.0,120.0,5.0,19.0,274.0,512.93,422.43
2016,11,17,9,15,424.5,139.0,5.15,19.5,309.0,524.57,429.35
2016,11,17,9,30,424.0,158.0,5.3,20.0,344.0,533.42,433.89
2016,11,17,9,45,650.0,115.5,5.5,20.5,429.5,656.7,530.75
2016,11,17,10,0,876.0,73.0,5.7,21.0,515.0,748.51,598.6
2016,11,17,10,15,888.5,75.0,5.75,21.5,547.0,734.73,585.63
2016,11,17,10,30,901.0,77.0,5.8,22.0,579.0,717.13,569.89
2016,11,17,10,45,910.5,77.5,5.9,22.5,604.5,692.12,547.65
2016,11,17,11,0,920.0,78.0,6.0,23.0,630.0,663.56,522.45
2016,11,17,11,15,924.5,79.0,6.05,23.0,647.0,629.03,493.16
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,591.42,460.91
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,548.24,422.83
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,502.82,382.32
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,454.08,339.02
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,403.53,293.46
2016,11,17,12,45,918.0,83.5,6.1,24.5,669.5,350.53,245.0
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,296.33,195.91
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,240.01,147.5
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,183.4,103.65
2016,11,17,13,45,891.0,79.5,5.85,25.0,602.5,126.16,69.74
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,77.9,60.21
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,76.31,59.01
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,74.64,57.73
2016,11,17,14,45,831.5,73.5,5.4,25.0,475.5,65.99,50.56
2016,11,17,15,0,810.0,72.0,5.3,25.0,437.0,64.59,49.51
2016,11,17,15,15,783.0,69.0,5.05,24.5,393.5,62.01,47.54
2016,11,17,15,30,756.0,66.0,4.8,24.0,350.0,59.42,45.54
2016,11,17,15,45,713.0,62.5,4.6,24.0,302.5,56.2,42.87
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,53.04,40.17
2016,11,17,16,15,611.5,53.5,4.05,23.5,207.0,44.39,32.72
2016,11,17,16,30,553.0,48.0,3.7,23.0,159.0,39.84,28.65
2016,11,17,16,45,448.5,40.0,3.4,22.5,113.0,33.05,22.46
2016,11,17,17,0,344.0,32.0,3.1,22.0,67.0,26.44,15.85
2016,11,17,17,15,172.0,16.0,3.2,21.5,33.5,12.98,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,16.5,2.2,19.0,20.5,50.56,0.0
2016,11,18,7,30,98.0,33.0,2.5,19.0,41.0,153.53,104.64
2016,11,18,7,45,219.0,48.0,2.9,19.0,83.0,282.59,226.46
2016,11,18,8,0,340.0,63.0,3.3,19.0,125.0,395.37,323.33
2016,11,18,8,15,410.0,74.0,3.7,19.0,170.5,462.12,380.22
2016,11,18,8,30,480.0,85.0,4.1,19.0,216.0,528.18,434.29
2016,11,18,8,45,240.0,48.5,4.55,19.0,114.0,274.17,229.1
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,9.12,2.04
2016,11,18,9,15,0.0,13.5,5.25,18.5,13.5,10.27,3.02
2016,11,18,9,30,0.0,15.0,5.5,18.0,15.0,11.43,3.99
2016,11,18,9,45,29.5,114.0,5.75,18.0,128.5,121.62,96.96
2016,11,18,10,0,59.0,213.0,6.0,18.0,242.0,241.71,195.47
2016,11,18,10,15,29.5,137.0,6.0,18.0,151.5,138.62,110.16
2016,11,18,10,30,0.0,61.0,6.0,18.0,61.0,46.82,33.41
2016,11,18,10,45,0.0,71.5,6.0,18.0,71.5,54.96,40.12
2016,11,18,11,0,0.0,82.0,6.0,18.0,82.0,63.11,46.79
2016,11,18,11,15,0.0,88.5,5.95,18.0,88.5,68.18,50.91
2016,11,18,11,30,0.0,95.0,5.9,18.0,95.0,73.25,55.03
2016,11,18,11,45,33.5,192.0,5.85,18.5,213.5,170.28,134.01
2016,11,18,12,0,67.0,289.0,5.8,19.0,332.0,257.27,202.68
2016,11,18,12,15,71.0,291.0,5.85,19.0,337.0,252.02,197.79
2016,11,18,12,30,75.0,293.0,5.9,19.0,342.0,246.06,192.41
2016,11,18,12,45,163.5,293.0,5.95,19.5,396.5,263.8,202.99
2016,11,18,13,0,252.0,293.0,6.0,20.0,451.0,269.41,202.57
2016,11,18,13,15,283.0,279.5,6.05,19.5,453.5,243.36,179.73
2016,11,18,13,30,314.0,266.0,6.1,19.0,456.0,214.88,156.29
2016,11,18,13,45,167.5,239.5,6.2,19.0,340.5,168.53,127.54
2016,11,18,14,0,21.0,213.0,6.3,19.0,225.0,150.76,123.9
2016,11,18,14,15,102.5,222.0,6.3,18.5,275.0,149.27,123.11
2016,11,18,14,30,184.0,231.0,6.3,18.0,325.0,149.44,123.76
2016,11,18,14,45,94.5,192.5,6.35,18.0,240.5,131.39,108.56
2016,11,18,15,0,5.0,154.0,6.4,18.0,156.0,110.95,91.21
2016,11,18,15,15,371.5,116.0,6.3,17.5,255.0,80.82,65.39
2016,11,18,15,30,738.0,78.0,6.2,17.0,354.0,63.15,50.17
2016,11,18,15,45,712.5,70.5,6.15,17.0,308.5,57.73,45.5
2016,11,18,16,0,687.0,63.0,6.1,17.0,263.0,52.16,40.6
2016,11,18,16,15,629.5,57.0,5.85,16.0,214.0,47.24,36.32
2016,11,18,16,30,572.0,51.0,5.6,15.0,165.0,42.37,31.88
2016,11,18,16,45,492.5,41.0,5.45,14.5,119.0,34.16,24.23
2016,11,18,17,0,413.0,31.0,5.3,14.0,73.0,25.92,15.96
2016,11,18,17,15,206.5,15.5,5.2,13.5,36.5,12.65,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,237.5,11.5,3.5,3.5,30.5,190.65,0.0
2016,11,19,7,30,475.0,23.0,3.6,4.0,61.0,436.96,309.79
2016,11,19,7,45,581.0,30.5,3.75,4.5,110.5,539.4,449.24
2016,11,19,8,0,687.0,38.0,3.9,5.0,160.0,637.28,537.61
2016,11,19,8,15,745.5,42.5,4.1,5.5,212.0,691.71,585.8
2016,11,19,8,30,804.0,47.0,4.3,6.0,264.0,735.65,622.67
2016,11,19,8,45,840.0,50.5,4.5,7.0,314.5,763.94,643.92
2016,11,19,9,0,876.0,54.0,4.7,8.0,365.0,788.98,661.36
2016,11,19,9,15,900.0,56.5,4.7,8.5,411.0,799.31,666.72
2016,11,19,9,30,924.0,59.0,4.7,9.0,457.0,805.75,668.84
2016,11,19,9,45,940.5,61.0,4.7,10.0,497.5,801.65,661.59
2016,11,19,10,0,957.0,63.0,4.7,11.0,538.0,793.47,651.4
2016,11,19,10,15,968.5,64.5,4.6,11.5,572.0,776.89,635.68
2016,11,19,10,30,980.0,66.0,4.5,12.0,606.0,756.32,617.08
2016,11,19,10,45,987.5,67.0,4.45,12.5,632.0,728.55,591.58
2016,11,19,11,0,995.0,68.0,4.4,13.0,658.0,697.08,563.02
2016,11,19,11,15,999.5,68.5,4.3,13.0,676.0,659.72,530.37
2016,11,19,11,30,1004.0,69.0,4.2,13.0,694.0,619.09,494.6
2016,11,19,11,45,1004.5,70.5,4.15,13.5,703.0,574.27,454.11
2016,11,19,12,0,1005.0,72.0,4.1,14.0,712.0,526.76,410.73
2016,11,19,12,15,1005.0,72.0,4.05,14.0,712.5,475.25,364.03
2016,11,19,12,30,1005.0,72.0,4.0,14.0,713.0,421.6,314.55
2016,11,19,12,45,1002.5,71.5,3.95,14.5,705.0,364.86,261.42
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,306.71,207.4
2016,11,19,13,15,994.5,70.5,3.8,15.0,680.0,246.81,154.38
2016,11,19,13,30,989.0,70.0,3.7,15.0,663.0,186.31,106.17
2016,11,19,13,45,981.0,69.0,3.65,15.0,638.5,124.92,69.01
2016,11,19,14,0,973.0,68.0,3.6,15.0,614.0,73.52,58.87
2016,11,19,14,15,961.5,66.5,3.5,15.0,581.5,71.8,57.52
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,69.99,56.07
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.5,68.91,55.26
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,67.75,54.39
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,64.75,51.98
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,56.5,44.89
2016,11,19,15,45,824.5,56.5,2.9,14.0,330.5,53.1,41.95
2016,11,19,16,0,790.0,53.0,2.8,14.0,281.0,49.7,38.93
2016,11,19,16,15,735.0,48.0,2.4,13.0,229.5,44.86,34.67
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,40.07,30.27
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,33.32,23.9
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,26.74,16.94
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,12.98,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
