Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,220.0,11.5,1.1,3.0,28.0,176.75,0.0
2016,11,20,7,30,440.0,23.0,1.2,4.0,56.0,406.29,273.53
2016,11,20,7,45,549.5,30.5,1.35,5.0,104.5,512.83,418.99
2016,11,20,8,0,659.0,38.0,1.5,6.0,153.0,613.08,506.04
2016,11,20,8,15,718.5,43.0,1.6,6.5,204.5,668.79,553.11
2016,11,20,8,30,778.0,48.0,1.7,7.0,256.0,721.8,595.1
2016,11,20,8,45,812.5,52.5,1.8,8.0,305.0,750.73,615.55
2016,11,20,9,0,847.0,57.0,1.9,9.0,354.0,776.06,632.18
2016,11,20,9,15,872.0,59.5,2.1,9.5,400.0,779.31,633.71
2016,11,20,9,30,897.0,62.0,2.3,10.0,446.0,786.78,638.2
2016,11,20,9,45,913.5,64.0,2.55,11.0,485.5,783.05,633.37
2016,11,20,10,0,930.0,66.0,2.8,12.0,525.0,775.35,625.56
2016,11,20,10,15,942.0,67.5,2.75,12.5,558.5,759.75,611.31
2016,11,20,10,30,954.0,69.0,2.7,13.0,592.0,740.22,594.05
2016,11,20,10,45,961.0,70.5,2.7,13.5,617.5,713.46,570.28
2016,11,20,11,0,968.0,72.0,2.7,14.0,643.0,683.08,543.55
2016,11,20,11,15,973.0,72.5,2.7,14.5,660.5,647.0,512.15
2016,11,20,11,30,978.0,73.0,2.7,15.0,678.0,607.68,477.75
2016,11,20,11,45,981.0,73.0,2.7,15.5,687.5,563.8,439.17
2016,11,20,12,0,984.0,73.0,2.7,16.0,697.0,517.18,397.58
2016,11,20,12,15,984.0,73.0,2.7,16.0,697.5,466.76,352.79
2016,11,20,12,30,984.0,73.0,2.7,16.0,698.0,414.25,305.23
2016,11,20,12,45,980.5,73.0,2.75,16.5,690.0,358.8,254.22
2016,11,20,13,0,977.0,73.0,2.8,17.0,682.0,302.05,202.32
2016,11,20,13,15,971.5,72.0,2.8,17.0,665.5,243.11,150.88
2016,11,20,13,30,966.0,71.0,2.8,17.0,649.0,183.62,104.04
2016,11,20,13,45,957.0,70.5,2.85,17.0,624.5,123.9,68.4
2016,11,20,14,0,948.0,70.0,2.9,17.0,600.0,74.2,58.99
2016,11,20,14,15,936.5,68.5,2.9,17.0,568.0,72.53,57.7
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,70.76,56.3
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,68.76,54.69
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,66.66,53.0
2016,11,20,15,15,864.0,61.5,2.75,16.5,414.0,63.67,50.63
2016,11,20,15,30,840.0,59.0,2.6,16.0,370.0,55.44,43.59
2016,11,20,15,45,804.5,55.5,2.5,16.0,321.5,52.04,40.67
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,48.64,37.67
2016,11,20,16,15,714.0,47.5,2.15,15.0,222.5,44.23,33.82
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,39.89,29.84
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,32.75,23.17
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,25.74,15.86
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,12.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.0,25.0,149.25,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,347.74,222.47
2016,11,21,7,45,480.0,32.0,2.9,8.0,96.0,457.47,375.66
2016,11,21,8,0,591.0,41.0,3.2,9.0,142.0,560.08,466.75
2016,11,21,8,15,653.5,46.5,3.1,9.5,191.0,619.0,516.84
2016,11,21,8,30,716.0,52.0,3.0,10.0,240.0,675.09,561.37
2016,11,21,8,45,753.5,56.0,2.9,11.0,288.0,706.0,582.85
2016,11,21,9,0,791.0,60.0,2.8,12.0,336.0,733.4,600.27
2016,11,21,9,15,817.0,63.0,3.25,13.0,380.0,746.59,609.0
2016,11,21,9,30,843.0,66.0,3.7,14.0,424.0,755.9,614.33
2016,11,21,9,45,859.0,68.5,4.15,15.5,462.0,745.54,603.41
2016,11,21,10,0,875.0,71.0,4.6,17.0,500.0,739.06,596.07
2016,11,21,10,15,887.5,72.5,4.7,17.5,532.0,725.04,583.65
2016,11,21,10,30,900.0,74.0,4.8,18.0,564.0,707.27,567.8
2016,11,21,10,45,907.0,76.0,4.9,18.5,589.0,682.64,545.76
2016,11,21,11,0,914.0,78.0,5.0,19.0,614.0,654.53,520.79
2016,11,21,11,15,919.0,78.5,5.0,19.5,631.0,620.38,490.52
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,583.17,457.42
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,541.34,420.18
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,496.89,380.16
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.0,448.59,337.03
2016,11,21,12,30,929.0,78.0,5.0,21.0,666.0,398.41,291.51
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.0,345.75,243.06
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,292.02,194.11
2016,11,21,13,15,912.5,78.5,5.0,22.0,633.5,236.42,145.99
2016,11,21,13,30,906.0,78.0,5.0,22.0,617.0,180.42,102.41
2016,11,21,13,45,894.5,77.5,5.0,22.0,592.5,123.89,69.08
2016,11,21,14,0,883.0,77.0,5.0,22.0,568.0,77.19,60.39
2016,11,21,14,15,869.5,75.5,4.95,22.0,536.5,75.59,59.17
2016,11,21,14,30,856.0,74.0,4.9,22.0,505.0,73.9,57.86
2016,11,21,14,45,831.5,73.0,4.85,22.0,467.0,65.66,50.95
2016,11,21,15,0,807.0,72.0,4.8,22.0,429.0,64.56,50.14
2016,11,21,15,15,780.5,69.0,4.6,21.5,386.5,61.99,48.16
2016,11,21,15,30,754.0,66.0,4.4,21.0,344.0,59.41,46.14
2016,11,21,15,45,712.5,62.5,4.2,21.0,297.5,56.23,43.45
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,53.09,40.73
2016,11,21,16,15,612.5,53.5,3.6,20.0,203.0,44.43,33.24
2016,11,21,16,30,554.0,48.0,3.2,19.0,155.0,39.88,29.16
2016,11,21,16,45,454.0,39.0,2.8,18.5,110.0,32.33,22.19
2016,11,21,17,0,354.0,30.0,2.4,18.0,65.0,24.87,14.59
2016,11,21,17,15,177.0,15.0,2.45,17.5,32.5,12.2,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,17.0,3.5,2.75,0.0
2016,11,22,7,30,0.0,7.0,4.0,17.0,7.0,5.3,0.0
2016,11,22,7,45,0.0,15.0,4.0,17.0,15.0,11.39,3.61
2016,11,22,8,0,0.0,23.0,4.0,17.0,23.0,17.5,9.0
2016,11,22,8,15,0.0,32.0,4.05,17.5,32.0,24.4,14.97
2016,11,22,8,30,0.0,41.0,4.1,18.0,41.0,31.31,20.88
2016,11,22,8,45,0.0,50.0,4.15,18.5,50.0,38.24,26.71
2016,11,22,9,0,0.0,59.0,4.2,19.0,59.0,45.19,32.46
2016,11,22,9,15,0.0,46.5,4.5,19.0,46.5,35.55,24.3
2016,11,22,9,30,0.0,34.0,4.8,19.0,34.0,25.96,16.19
2016,11,22,9,45,0.0,37.5,5.1,19.5,37.5,28.66,18.36
2016,11,22,10,0,0.0,41.0,5.4,20.0,41.0,31.37,20.51
2016,11,22,10,15,0.0,68.0,5.5,20.5,68.0,52.2,37.63
2016,11,22,10,30,0.0,95.0,5.6,21.0,95.0,73.38,54.84
2016,11,22,10,45,0.0,94.0,5.7,21.5,94.0,72.5,53.9
2016,11,22,11,0,0.0,93.0,5.8,22.0,93.0,71.67,53.03
2016,11,22,11,15,0.0,59.5,5.7,22.0,59.5,45.7,31.81
2016,11,22,11,30,0.0,26.0,5.6,22.0,26.0,19.91,10.69
2016,11,22,11,45,0.0,77.5,5.6,22.0,77.5,59.65,43.13
2016,11,22,12,0,0.0,129.0,5.6,22.0,129.0,99.41,75.29
2016,11,22,12,15,0.0,131.0,5.45,22.0,131.0,100.69,76.27
2016,11,22,12,30,0.0,133.0,5.3,22.0,133.0,101.92,77.26
2016,11,22,12,45,0.0,137.0,5.2,22.0,137.0,104.57,79.42
2016,11,22,13,0,0.0,141.0,5.1,22.0,141.0,107.09,81.49
2016,11,22,13,15,0.0,126.0,4.95,22.0,126.0,95.83,72.46
2016,11,22,13,30,0.0,111.0,4.8,22.0,111.0,84.72,63.55
2016,11,22,13,45,0.0,74.5,4.65,22.5,74.5,57.28,41.24
2016,11,22,14,0,0.0,38.0,4.5,23.0,38.0,29.1,19.28
2016,11,22,14,15,0.0,27.0,4.35,23.0,27.0,20.64,12.08
2016,11,22,14,30,0.0,16.0,4.2,23.0,16.0,12.21,4.86
2016,11,22,14,45,0.0,25.5,4.05,23.0,25.5,19.47,11.15
2016,11,22,15,0,0.0,35.0,3.9,23.0,35.0,26.74,17.46
2016,11,22,15,15,0.0,31.5,3.65,22.5,31.5,24.04,15.22
2016,11,22,15,30,0.0,28.0,3.4,22.0,28.0,21.34,12.96
2016,11,22,15,45,0.0,24.0,3.2,22.0,24.0,18.27,10.31
2016,11,22,16,0,0.0,20.0,3.0,22.0,20.0,15.21,7.64
2016,11,22,16,15,0.0,16.0,2.7,21.5,16.0,12.15,4.96
2016,11,22,16,30,0.0,12.0,2.4,21.0,12.0,9.1,2.25
2016,11,22,16,45,0.0,8.0,2.1,20.5,8.0,6.06,0.0
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.02,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.51,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,11.0,3.25,9.0,22.0,134.42,0.0
2016,11,23,7,30,333.0,22.0,3.4,9.0,44.0,325.07,176.31
2016,11,23,7,45,455.5,31.0,3.55,9.5,89.5,445.27,362.69
2016,11,23,8,0,578.0,40.0,3.7,10.0,135.0,545.64,453.92
2016,11,23,8,15,644.0,45.5,3.85,10.5,184.5,607.15,507.48
2016,11,23,8,30,710.0,51.0,4.0,11.0,234.0,665.87,555.63
2016,11,23,8,45,753.5,55.0,4.2,12.0,283.0,701.57,582.65
2016,11,23,9,0,797.0,59.0,4.4,13.0,332.0,733.73,605.74
2016,11,23,9,15,824.5,62.0,4.4,13.5,376.5,748.1,614.38
2016,11,23,9,30,852.0,65.0,4.4,14.0,421.0,758.54,619.74
2016,11,23,9,45,871.5,67.0,4.45,15.0,460.5,750.26,609.91
2016,11,23,10,0,891.0,69.0,4.5,16.0,500.0,745.67,603.08
2016,11,23,10,15,904.5,71.0,4.4,16.5,533.5,732.75,590.44
2016,11,23,10,30,918.0,73.0,4.3,17.0,567.0,715.93,574.29
2016,11,23,10,45,927.0,74.0,4.2,17.5,592.5,691.18,551.46
2016,11,23,11,0,936.0,75.0,4.1,18.0,618.0,662.84,525.82
2016,11,23,11,15,941.5,75.5,4.0,18.0,636.0,628.43,496.22
2016,11,23,11,30,947.0,76.0,3.9,18.0,654.0,590.86,463.64
2016,11,23,11,45,952.5,75.5,3.85,18.5,664.0,549.31,426.58
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,504.89,386.53
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,455.99,342.79
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,405.03,296.53
2016,11,23,12,45,955.5,74.5,3.55,19.5,668.5,351.09,246.9
2016,11,23,13,0,953.0,74.0,3.5,20.0,661.0,295.8,196.49
2016,11,23,13,15,948.0,73.5,3.4,20.0,645.0,238.92,147.13
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,181.43,102.26
2016,11,23,13,45,935.0,72.0,3.2,20.0,605.5,122.97,67.66
2016,11,23,14,0,927.0,71.0,3.1,20.0,582.0,74.26,58.36
2016,11,23,14,15,914.5,69.5,3.0,20.0,550.5,72.58,57.08
2016,11,23,14,30,902.0,68.0,2.9,20.0,519.0,70.83,55.7
2016,11,23,14,45,884.5,66.0,2.8,20.0,481.5,68.53,53.86
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,66.14,51.93
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,63.17,49.6
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,55.07,42.75
2016,11,23,15,45,782.5,55.5,2.1,19.0,309.5,51.71,39.88
2016,11,23,16,0,747.0,52.0,1.9,19.0,262.0,48.36,36.95
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.0,43.58,32.8
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,38.84,28.51
2016,11,23,16,45,538.5,34.5,1.2,16.5,116.5,31.73,21.87
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,24.75,14.53
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,12.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.0,11.0,1.1,8.5,20.5,121.63,0.0
2016,11,24,7,30,300.0,22.0,1.2,9.0,41.0,296.96,140.79
2016,11,24,7,45,408.0,32.5,1.35,10.0,84.0,409.04,328.03
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,508.05,415.78
2016,11,24,8,15,584.0,50.0,1.5,11.5,174.5,570.82,468.21
2016,11,24,8,30,652.0,57.0,1.5,12.0,222.0,631.75,515.96
2016,11,24,8,45,686.5,63.5,1.55,13.0,268.0,662.6,537.92
2016,11,24,9,0,721.0,70.0,1.6,14.0,314.0,684.99,552.42
2016,11,24,9,15,750.5,73.5,1.85,14.5,357.5,702.43,565.11
2016,11,24,9,30,780.0,77.0,2.1,15.0,401.0,715.95,574.45
2016,11,24,9,45,795.5,81.5,2.4,16.0,438.5,715.92,572.78
2016,11,24,10,0,811.0,86.0,2.7,17.0,476.0,712.06,568.19
2016,11,24,10,15,826.0,88.5,2.7,17.5,508.5,701.78,557.89
2016,11,24,10,30,841.0,91.0,2.7,18.0,541.0,687.62,544.03
2016,11,24,10,45,847.0,94.0,2.75,18.5,565.5,664.21,523.38
2016,11,24,11,0,853.0,97.0,2.8,19.0,590.0,637.45,500.03
2016,11,24,11,15,859.5,98.0,2.8,19.5,607.5,605.76,472.51
2016,11,24,11,30,866.0,99.0,2.8,20.0,625.0,570.96,442.19
2016,11,24,11,45,876.0,96.5,2.8,20.5,635.5,531.68,407.92
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,488.68,370.05
2016,11,24,12,15,886.0,94.5,2.8,21.0,647.0,443.16,330.07
2016,11,24,12,30,886.0,95.0,2.8,21.0,648.0,395.73,287.7
2016,11,24,12,45,880.5,95.5,2.85,21.5,640.5,344.92,241.8
2016,11,24,13,0,875.0,96.0,2.9,22.0,633.0,289.63,192.68
2016,11,24,13,15,869.0,95.0,2.9,22.0,617.0,234.92,145.98
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,179.88,103.48
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.5,124.92,70.96
2016,11,24,14,0,837.0,94.0,2.9,23.0,554.0,79.72,62.26
2016,11,24,14,15,823.0,92.0,2.85,23.0,523.5,78.38,61.29
2016,11,24,14,30,809.0,90.0,2.8,23.0,493.0,77.05,60.29
2016,11,24,14,45,786.5,87.5,2.75,23.0,456.0,75.2,58.86
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,73.36,57.45
2016,11,24,15,15,736.0,81.5,2.45,22.5,377.0,65.29,50.79
2016,11,24,15,30,708.0,78.0,2.2,22.0,335.0,62.78,48.85
2016,11,24,15,45,661.5,74.0,1.95,22.0,288.5,59.66,46.24
2016,11,24,16,0,615.0,70.0,1.7,22.0,242.0,56.62,43.61
2016,11,24,16,15,552.5,62.5,1.5,21.0,195.0,50.79,38.61
2016,11,24,16,30,490.0,55.0,1.3,20.0,148.0,44.98,33.43
2016,11,24,16,45,383.5,44.5,1.15,19.0,104.0,36.46,25.64
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,28.01,16.93
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,13.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,12.5,1.1,14.5,16.0,53.02,0.0
2016,11,25,7,30,115.0,25.0,1.4,15.0,32.0,157.19,58.51
2016,11,25,7,45,219.0,40.5,1.75,15.5,70.0,270.71,213.99
2016,11,25,8,0,323.0,56.0,2.1,16.0,108.0,368.57,301.42
2016,11,25,8,15,396.0,67.0,2.35,16.0,152.0,436.42,360.33
2016,11,25,8,30,469.0,78.0,2.6,16.0,196.0,503.93,416.29
2016,11,25,8,45,234.5,63.0,2.85,16.0,122.0,289.03,241.94
2016,11,25,9,0,0.0,48.0,3.1,16.0,48.0,36.7,25.58
2016,11,25,9,15,0.0,55.5,3.2,16.0,55.5,42.49,30.55
2016,11,25,9,30,0.0,63.0,3.3,16.0,63.0,48.29,35.38
2016,11,25,9,45,0.0,40.5,3.45,16.0,40.5,30.96,20.64
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,13.73,6.0
2016,11,25,10,15,0.0,25.5,3.65,16.0,25.5,19.48,10.84
2016,11,25,10,30,0.0,33.0,3.7,16.0,33.0,25.25,15.67
2016,11,25,10,45,0.0,28.5,3.8,16.0,28.5,21.8,12.73
2016,11,25,11,0,0.0,24.0,3.9,16.0,24.0,18.36,9.81
2016,11,25,11,15,0.0,59.0,3.9,16.0,59.0,45.31,32.37
2016,11,25,11,30,0.0,94.0,3.9,16.0,94.0,72.45,54.91
2016,11,25,11,45,0.0,91.0,3.9,16.0,91.0,70.12,52.92
2016,11,25,12,0,0.0,88.0,3.9,16.0,88.0,67.8,50.97
2016,11,25,12,15,8.0,157.0,3.85,16.0,162.0,123.62,96.86
2016,11,25,12,30,16.0,226.0,3.8,16.0,236.0,176.34,139.47
2016,11,25,12,45,8.0,179.0,3.75,16.0,184.0,137.68,108.1
2016,11,25,13,0,0.0,132.0,3.7,16.0,132.0,100.51,77.98
2016,11,25,13,15,0.0,116.5,3.65,16.0,116.5,88.91,68.5
2016,11,25,13,30,0.0,101.0,3.6,16.0,101.0,77.43,59.09
2016,11,25,13,45,0.0,99.5,3.55,16.0,99.5,76.2,58.16
2016,11,25,14,0,0.0,98.0,3.5,16.0,98.0,74.96,59.98
2016,11,25,14,15,0.0,92.5,3.45,16.0,92.5,70.9,56.57
2016,11,25,14,30,0.0,87.0,3.4,16.0,87.0,66.81,53.12
2016,11,25,14,45,0.0,79.0,3.35,16.0,79.0,60.7,47.9
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,54.49,42.57
2016,11,25,15,15,0.0,63.5,3.15,15.5,63.5,48.67,37.63
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,42.87,32.64
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,36.7,27.2
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,30.54,21.7
2016,11,25,16,15,0.0,31.5,2.7,14.5,31.5,24.01,15.84
2016,11,25,16,30,0.0,23.0,2.5,14.0,23.0,17.5,9.93
2016,11,25,16,45,0.0,15.5,2.35,14.0,15.5,11.77,4.65
2016,11,25,17,0,0.0,8.0,2.2,14.0,8.0,6.06,0.0
2016,11,25,17,15,0.0,4.0,2.1,13.5,4.0,3.02,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.05,9.5,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,2.2,10.0,10.0,7.59,0.0
2016,11,26,7,45,0.0,24.0,2.4,10.5,24.0,18.32,9.35
2016,11,26,8,0,0.0,38.0,2.6,11.0,38.0,29.96,19.86
2016,11,26,8,15,0.0,54.0,2.55,11.5,54.0,44.71,32.83
2016,11,26,8,30,0.0,70.0,2.5,12.0,70.0,58.87,45.16
2016,11,26,8,45,0.0,86.0,2.45,12.5,86.0,72.64,56.95
2016,11,26,9,0,0.0,102.0,2.4,13.0,102.0,86.12,68.28
2016,11,26,9,15,0.0,117.5,2.35,13.5,117.5,98.85,78.78
2016,11,26,9,30,0.0,133.0,2.3,14.0,133.0,111.4,88.96
2016,11,26,9,45,12.0,158.0,2.25,15.0,164.0,142.11,114.27
2016,11,26,10,0,24.0,183.0,2.2,16.0,195.0,171.78,138.11
2016,11,26,10,15,25.0,196.0,2.15,16.0,209.0,181.0,145.18
2016,11,26,10,30,26.0,209.0,2.1,16.0,223.0,190.0,152.06
2016,11,26,10,45,23.5,213.0,2.05,16.5,226.0,188.43,150.04
2016,11,26,11,0,21.0,217.0,2.0,17.0,229.0,187.2,148.38
2016,11,26,11,15,123.5,248.5,1.95,17.5,322.5,289.91,230.24
2016,11,26,11,30,226.0,280.0,1.9,18.0,416.0,360.81,283.68
2016,11,26,11,45,252.0,281.0,1.85,18.5,435.0,357.94,279.03
2016,11,26,12,0,278.0,282.0,1.8,19.0,454.0,358.21,276.69
2016,11,26,12,15,274.0,285.0,1.75,19.0,455.0,337.23,258.58
2016,11,26,12,30,270.0,288.0,1.7,19.0,456.0,315.81,240.11
2016,11,26,12,45,219.0,288.0,1.65,19.5,423.5,276.76,208.97
2016,11,26,13,0,168.0,288.0,1.6,20.0,391.0,245.38,184.66
2016,11,26,13,15,212.0,276.5,1.55,20.0,403.0,230.12,170.25
2016,11,26,13,30,256.0,265.0,1.5,20.0,415.0,206.89,150.5
2016,11,26,13,45,144.5,242.5,1.5,20.0,326.5,168.19,126.65
2016,11,26,14,0,33.0,220.0,1.5,20.0,238.0,146.88,119.54
2016,11,26,14,15,16.5,167.0,1.5,20.0,176.0,121.31,98.34
2016,11,26,14,30,0.0,114.0,1.5,20.0,114.0,85.69,68.35
2016,11,26,14,45,0.0,74.5,1.5,20.0,74.5,57.21,44.09
2016,11,26,15,0,0.0,35.0,1.5,20.0,35.0,26.73,17.75
2016,11,26,15,15,0.0,31.0,1.45,19.5,31.0,23.65,15.16
2016,11,26,15,30,0.0,27.0,1.4,19.0,27.0,20.58,12.53
2016,11,26,15,45,0.0,23.0,1.4,19.0,23.0,17.51,9.84
2016,11,26,16,0,0.0,19.0,1.4,19.0,19.0,14.45,7.13
2016,11,26,16,15,0.0,15.0,1.25,18.5,15.0,11.39,4.42
2016,11,26,16,30,0.0,11.0,1.1,18.0,11.0,8.34,1.68
2016,11,26,16,45,0.0,7.5,0.95,17.5,7.5,5.68,0.0
2016,11,26,17,0,0.0,4.0,0.8,17.0,4.0,3.02,0.0
2016,11,26,17,15,0.0,2.0,0.85,16.5,2.0,1.51,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,10.5,10.0,3.3,12.5,10.5,15.71,0.0
2016,11,27,7,30,21.0,20.0,3.5,13.0,21.0,39.01,2.0
2016,11,27,7,45,69.5,39.0,3.75,13.5,48.5,119.51,92.2
2016,11,27,8,0,118.0,58.0,4.0,14.0,76.0,193.5,158.86
2016,11,27,8,15,143.0,78.0,4.3,14.5,107.5,218.36,182.26
2016,11,27,8,30,168.0,98.0,4.6,15.0,139.0,273.72,229.41
2016,11,27,8,45,183.5,115.5,4.9,15.5,169.0,283.86,238.29
2016,11,27,9,0,199.0,133.0,5.2,16.0,199.0,326.26,272.66
2016,11,27,9,15,99.5,102.5,5.4,16.5,135.5,185.22,153.31
2016,11,27,9,30,0.0,72.0,5.6,17.0,72.0,55.26,41.05
2016,11,27,9,45,0.0,84.0,5.85,18.0,84.0,64.9,48.89
2016,11,27,10,0,0.0,96.0,6.1,19.0,96.0,74.75,56.75
2016,11,27,10,15,0.0,107.0,6.2,19.0,107.0,83.66,63.98
2016,11,27,10,30,0.0,118.0,6.3,19.0,118.0,92.45,71.09
2016,11,27,10,45,0.0,121.5,6.45,19.5,121.5,94.92,72.84
2016,11,27,11,0,0.0,125.0,6.6,20.0,125.0,97.41,74.62
2016,11,27,11,15,0.0,117.5,6.65,20.5,117.5,91.09,69.22
2016,11,27,11,30,0.0,110.0,6.7,21.0,110.0,84.99,64.05
2016,11,27,11,45,0.0,112.0,6.75,21.5,112.0,86.44,65.04
2016,11,27,12,0,0.0,114.0,6.8,22.0,114.0,87.86,66.03
2016,11,27,12,15,0.0,118.5,6.8,22.0,118.5,91.16,68.69
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,94.38,71.29
2016,11,27,12,45,0.0,134.5,6.8,22.5,134.5,102.69,77.88
2016,11,27,13,0,0.0,146.0,6.8,23.0,146.0,110.68,84.19
2016,11,27,13,15,14.5,188.5,6.75,23.0,197.0,142.49,109.16
2016,11,27,13,30,29.0,231.0,6.7,23.0,248.0,164.52,126.24
2016,11,27,13,45,14.5,184.5,6.65,23.0,193.0,135.16,103.67
2016,11,27,14,0,0.0,138.0,6.6,23.0,138.0,102.52,81.66
2016,11,27,14,15,0.0,107.5,6.5,23.0,107.5,81.46,63.97
2016,11,27,14,30,0.0,77.0,6.4,23.0,77.0,59.16,45.11
2016,11,27,14,45,49.0,132.0,6.3,23.0,153.5,95.38,76.14
2016,11,27,15,0,98.0,187.0,6.2,23.0,230.0,126.39,102.65
2016,11,27,15,15,91.5,169.0,6.0,23.0,206.0,115.22,93.36
2016,11,27,15,30,85.0,151.0,5.8,23.0,182.0,103.79,83.8
2016,11,27,15,45,77.0,131.5,5.6,23.0,156.5,91.27,73.2
2016,11,27,16,0,69.0,112.0,5.4,23.0,131.0,78.5,62.23
2016,11,27,16,15,55.5,91.5,5.05,22.5,105.0,64.87,50.44
2016,11,27,16,30,42.0,71.0,4.7,22.0,79.0,51.0,38.24
2016,11,27,16,45,21.0,50.5,4.4,21.5,54.5,36.86,25.61
2016,11,27,17,0,0.0,30.0,4.1,21.0,30.0,22.39,12.03
2016,11,27,17,15,0.0,15.0,4.0,20.5,15.0,11.4,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,12.2,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,47.94,0.0
2016,11,28,7,45,230.0,37.5,5.1,18.5,72.0,274.72,213.03
2016,11,28,8,0,460.0,44.0,5.1,19.0,113.0,460.71,373.86
2016,11,28,8,15,538.0,51.5,5.2,19.0,160.5,531.77,435.68
2016,11,28,8,30,616.0,59.0,5.3,19.0,208.0,600.95,493.25
2016,11,28,8,45,674.5,62.5,5.45,19.5,256.5,646.97,529.57
2016,11,28,9,0,733.0,66.0,5.6,20.0,305.0,684.72,557.98
2016,11,28,9,15,767.0,69.5,5.85,20.5,350.0,705.64,572.87
2016,11,28,9,30,801.0,73.0,6.1,21.0,395.0,722.57,584.28
2016,11,28,9,45,829.5,74.5,6.35,21.5,436.5,728.79,587.33
2016,11,28,10,0,858.0,76.0,6.6,22.0,478.0,730.73,587.1
2016,11,28,10,15,874.5,78.0,6.7,22.0,512.0,720.34,578.13
2016,11,28,10,30,891.0,80.0,6.8,22.0,546.0,700.18,560.7
2016,11,28,10,45,908.5,79.0,6.95,22.0,574.5,679.86,542.89
2016,11,28,11,0,926.0,78.0,7.1,22.0,603.0,655.6,521.63
2016,11,28,11,15,933.0,79.0,6.95,22.0,621.5,623.32,493.06
2016,11,28,11,30,940.0,80.0,6.8,22.0,640.0,587.76,461.44
2016,11,28,11,45,948.0,79.0,6.65,22.0,651.5,547.66,425.67
2016,11,28,12,0,956.0,78.0,6.5,22.0,663.0,504.51,386.72
2016,11,28,12,15,956.0,78.0,6.45,22.0,664.0,456.12,343.0
2016,11,28,12,30,956.0,78.0,6.4,22.0,665.0,405.67,296.83
2016,11,28,12,45,953.5,77.5,6.35,22.5,658.0,352.23,247.33
2016,11,28,13,0,951.0,77.0,6.3,23.0,651.0,297.44,197.18
2016,11,28,13,15,945.5,76.5,6.25,22.5,635.5,240.94,148.43
2016,11,28,13,30,940.0,76.0,6.2,22.0,620.0,183.85,104.0
2016,11,28,13,45,929.0,75.5,6.2,22.0,596.0,125.99,69.55
2016,11,28,14,0,918.0,75.0,6.2,22.0,572.0,76.52,59.91
2016,11,28,14,15,905.5,73.5,6.05,22.0,541.0,74.88,58.64
2016,11,28,14,30,893.0,72.0,5.9,22.0,510.0,73.15,57.29
2016,11,28,14,45,873.0,70.0,5.75,22.0,472.5,70.85,55.45
2016,11,28,15,0,853.0,68.0,5.6,22.0,435.0,62.51,48.42
2016,11,28,15,15,827.0,65.0,5.2,21.5,392.0,59.81,46.31
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,57.08,44.14
2016,11,28,15,45,762.0,58.5,4.4,21.0,302.0,53.77,41.33
2016,11,28,16,0,723.0,55.0,4.0,21.0,255.0,50.49,38.46
2016,11,28,16,15,662.0,49.5,3.45,19.5,206.0,45.36,34.1
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,40.29,29.59
2016,11,28,16,45,494.0,36.0,2.4,17.0,110.5,30.19,20.41
2016,11,28,17,0,387.0,28.0,1.9,16.0,64.0,23.39,13.14
2016,11,28,17,15,193.5,14.0,1.8,15.5,32.0,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,81.81,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,206.12,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,349.02,275.0
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,470.94,388.79
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,540.72,449.47
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,608.72,505.07
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,643.53,531.11
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,682.4,558.66
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,702.39,570.57
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,718.44,579.03
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,721.11,577.23
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,719.74,572.53
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,709.09,562.32
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,694.52,548.28
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,672.22,527.52
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,641.95,500.78
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,610.47,473.33
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,575.84,443.04
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,536.6,408.1
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,494.5,370.39
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,447.9,329.81
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,399.29,286.79
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,347.6,240.33
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,294.47,192.97
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,239.64,146.53
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,184.25,104.12
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,127.63,70.75
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,78.46,60.97
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,76.86,59.91
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,68.41,52.99
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,66.03,51.1
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,63.61,49.15
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,60.97,47.11
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,58.31,45.02
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,54.69,42.04
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,51.08,38.98
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,46.01,34.61
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,37.79,27.3
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,30.49,20.58
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,23.32,13.0
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
