Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,51.22,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,311.82,247.8
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,531.38,443.59
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,598.34,503.9
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,662.81,558.91
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,702.15,590.38
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,730.27,611.32
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,747.06,621.95
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,760.08,629.11
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,761.58,627.13
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,759.01,622.08
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,745.71,608.44
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,728.42,591.25
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,704.36,568.12
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,676.46,542.08
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,641.58,511.52
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,603.36,477.83
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,560.19,438.92
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,514.18,397.02
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,464.53,352.21
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,412.68,304.65
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,357.56,253.36
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,300.88,201.06
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,242.21,149.54
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,182.82,102.48
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,122.38,65.77
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,69.14,54.7
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,67.71,53.61
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,66.2,52.41
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,64.79,51.3
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,63.3,50.13
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,60.24,47.66
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,57.07,45.06
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,53.27,41.85
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,45.7,35.2
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,41.16,31.19
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,36.68,27.05
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,29.83,20.59
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,23.13,13.24
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,11.2,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,98.04,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,236.36,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,373.58,291.07
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,486.76,403.05
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,554.22,462.49
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,612.92,511.24
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,650.87,540.51
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,685.33,565.44
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,704.0,579.18
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,718.73,589.48
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,721.3,589.2
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,719.87,585.84
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,709.53,576.05
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,695.27,562.29
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,672.76,541.03
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,642.3,513.61
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,610.94,486.3
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,576.44,456.0
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,537.03,420.45
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,494.85,382.02
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,448.47,340.3
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,400.06,296.04
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,348.68,248.38
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,295.93,199.88
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,241.36,152.16
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,186.23,108.58
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,129.78,73.94
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,79.58,63.24
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,70.94,55.96
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,69.74,55.05
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,67.72,53.43
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,65.67,51.78
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,62.72,49.44
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,59.74,47.03
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,56.17,44.05
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,52.61,40.99
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,43.54,33.01
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,38.52,28.43
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,31.27,21.64
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,24.16,13.91
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.75,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.51,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,15.25,6.23
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,25.37,15.84
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,39.8,28.66
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,53.58,40.86
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,67.5,52.95
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,81.09,64.55
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,160.83,133.59
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,228.32,190.43
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,200.61,165.49
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,161.91,131.74
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,221.24,180.95
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,264.31,215.65
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,234.89,190.19
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,208.17,167.3
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,162.54,129.68
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,130.34,103.02
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,95.03,73.7
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,60.8,45.2
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,77.02,58.67
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,92.86,71.76
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,90.78,70.05
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,88.72,68.38
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,55.36,40.73
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,21.43,12.38
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,101.48,77.83
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,158.41,131.92
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,147.68,123.11
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,142.19,118.88
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,106.95,88.58
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,71.16,57.44
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,63.85,51.25
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,56.47,44.9
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,49.04,38.33
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,41.35,31.45
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,32.87,23.82
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,24.41,16.11
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,16.75,9.02
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.11,1.71
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.36,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,6.82,0.0
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,11.39,4.05
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,16.73,8.89
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,22.09,13.71
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,27.85,18.83
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,33.62,23.91
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,35.93,25.91
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,38.25,27.87
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,41.73,30.77
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,45.22,33.64
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,49.48,37.23
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,53.75,40.82
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,80.26,63.45
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,107.36,86.38
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,97.56,77.93
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,88.16,69.88
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,109.13,87.6
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,129.58,104.8
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,94.59,75.2
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,60.02,45.83
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,40.3,28.93
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,20.67,12.1
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,29.5,19.69
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,38.35,27.29
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,52.62,39.55
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,66.94,54.37
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,40.62,30.92
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,14.5,7.46
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,43.29,33.49
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,71.15,58.63
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,64.54,52.9
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,57.87,47.08
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,49.74,39.77
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,41.35,32.13
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,33.25,24.66
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,25.18,17.14
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,17.52,9.93
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,9.87,2.46
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,4.93,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.13,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.27,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,3.4,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,4.54,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,5.69,0.0
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,6.83,0.32
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,20.57,12.31
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,34.4,24.29
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,44.82,33.24
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,55.27,42.15
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,55.28,42.06
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,55.29,41.98
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,43.33,31.58
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,31.4,21.28
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,30.65,20.6
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,29.89,19.93
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,58.07,43.89
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,86.32,67.72
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,99.56,78.82
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,112.42,89.59
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,148.2,119.07
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,180.2,145.0
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,122.64,97.63
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,65.42,50.16
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,37.18,26.14
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,9.16,2.53
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,82.25,67.62
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,141.35,119.75
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,131.96,111.71
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,122.32,103.47
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,111.77,94.54
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,100.9,85.22
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,88.86,74.56
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,76.5,63.45
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,63.49,51.7
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,50.17,39.43
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,36.89,26.95
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,23.15,13.27
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,11.87,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.15,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,9.49,1.42
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,15.99,7.93
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,24.03,15.2
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,32.1,22.46
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,40.58,29.93
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,49.36,37.55
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,38.63,28.17
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,28.25,19.08
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,30.95,21.39
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,33.65,23.68
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,54.89,41.96
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,76.81,60.62
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,69.33,53.98
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,62.3,47.82
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,35.26,24.69
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,8.41,1.59
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,51.88,38.86
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,95.59,75.77
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,84.28,66.17
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,73.17,56.8
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,101.35,80.41
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,128.18,102.61
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,101.25,80.19
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,74.46,57.8
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,97.66,77.48
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,118.66,99.66
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,85.17,70.35
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,48.32,37.75
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,70.41,57.6
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,89.96,75.13
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,81.43,67.68
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,72.81,60.11
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,59.53,48.25
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,54.49,43.7
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,48.96,38.67
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,43.48,33.48
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,34.18,24.59
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.82,14.68
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,155.38,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,340.46,245.3
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,474.31,395.87
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,536.98,456.91
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,608.1,520.65
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,650.82,557.58
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,690.06,589.91
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,457.53,394.46
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,181.21,151.88
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,193.06,161.57
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,204.5,170.48
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,148.71,122.32
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,111.63,90.04
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,95.14,75.75
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,79.72,62.42
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,85.58,67.17
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,91.34,71.82
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,103.67,81.94
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,115.71,91.77
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,104.52,82.4
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,93.62,73.3
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,100.83,79.35
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,107.77,85.17
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,95.75,75.18
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,83.9,65.33
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,83.64,65.2
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,83.3,68.12
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,67.6,54.4
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,50.64,39.5
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,65.11,52.45
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,77.98,63.99
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,70.37,57.48
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,62.7,50.85
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,60.57,48.99
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,68.92,56.45
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,57.54,46.18
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,49.67,38.83
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,38.72,28.51
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,27.79,17.11
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,14.0,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,104.55,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,276.09,193.66
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,400.23,333.36
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,475.77,401.51
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,550.04,463.88
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,592.21,497.63
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,631.43,527.23
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,654.42,542.92
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,673.84,555.26
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,427.26,356.52
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,138.47,112.34
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,156.99,128.2
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,174.79,142.46
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,181.13,147.02
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,187.29,151.44
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,283.03,229.44
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,347.54,279.48
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,335.44,267.66
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,322.81,255.83
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,309.78,243.98
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,295.46,230.86
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,274.95,212.5
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,253.95,193.85
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,228.15,172.8
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,203.83,154.07
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,172.74,126.52
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,124.98,103.3
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,101.89,83.67
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,79.61,64.51
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,87.87,71.89
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,99.44,82.1
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,94.64,78.05
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,89.77,73.93
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,80.33,65.74
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,70.61,57.19
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,60.14,48.02
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,49.4,38.33
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,37.2,26.99
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,24.78,14.58
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,12.5,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,7.08,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,85.48,55.07
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,164.43,138.12
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,210.28,182.49
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,254.88,224.25
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,297.75,263.28
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,339.81,300.45
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,224.63,196.67
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,103.56,86.18
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,94.24,77.85
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,86.51,70.88
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,122.94,102.8
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,158.73,133.82
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,235.97,201.25
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,308.06,262.78
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,267.92,227.29
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,242.05,204.3
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,280.05,236.04
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,303.2,254.22
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,303.73,252.65
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,299.97,246.74
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,247.02,202.7
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,203.99,168.57
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,191.93,158.02
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,179.84,147.77
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,164.53,135.66
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,149.98,131.16
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,142.27,124.44
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,134.46,117.61
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,120.7,105.15
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,100.2,86.54
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,90.47,77.97
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,80.63,69.2
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,70.03,59.5
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,59.33,49.57
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,48.2,39.19
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,36.96,28.54
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,26.29,18.27
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,15.25,7.25
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,7.6,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,118.24,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,300.69,200.23
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,441.9,375.21
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,295.7,258.15
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,100.77,84.81
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,123.41,105.63
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,145.35,125.13
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,144.82,123.9
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,131.81,111.68
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,143.91,121.81
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,155.83,131.59
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,205.91,174.46
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,240.56,203.26
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,246.38,206.99
2016,12,9,11,0,73.0,239.0,2.5,5.0,279.0,251.61,210.26
2016,12,9,11,15,117.5,253.5,2.3,5.0,319.5,293.13,244.21
2016,12,9,11,30,162.0,268.0,2.1,5.0,360.0,318.57,263.96
2016,12,9,11,45,198.0,270.5,1.95,5.5,386.0,325.03,267.24
2016,12,9,12,0,234.0,273.0,1.8,6.0,412.0,327.89,267.11
2016,12,9,12,15,272.0,268.5,1.65,6.0,430.0,327.31,264.04
2016,12,9,12,30,310.0,264.0,1.5,6.0,448.0,316.24,251.84
2016,12,9,12,45,366.0,248.5,1.4,6.5,464.5,298.76,233.02
2016,12,9,13,0,422.0,233.0,1.3,7.0,481.0,276.59,209.75
2016,12,9,13,15,413.0,229.5,1.2,7.0,467.0,241.94,179.61
2016,12,9,13,30,404.0,226.0,1.1,7.0,453.0,208.69,152.67
2016,12,9,13,45,295.0,234.0,1.05,7.5,396.5,174.35,132.14
2016,12,9,14,0,186.0,242.0,1.0,8.0,340.0,155.99,132.96
2016,12,9,14,15,184.0,229.0,1.0,8.0,322.0,148.36,126.61
2016,12,9,14,30,182.0,216.0,1.0,8.0,304.0,141.12,120.56
2016,12,9,14,45,107.5,191.5,1.0,8.0,242.5,126.42,107.91
2016,12,9,15,0,33.0,167.0,1.0,8.0,181.0,114.3,97.47
2016,12,9,15,15,29.5,151.5,1.05,7.5,163.5,104.5,89.17
2016,12,9,15,30,26.0,136.0,1.1,7.0,146.0,94.48,80.54
2016,12,9,15,45,359.5,98.0,1.15,7.0,197.5,70.36,58.84
2016,12,9,16,0,693.0,60.0,1.2,7.0,249.0,54.23,44.18
2016,12,9,16,15,632.5,54.0,1.1,6.0,201.5,45.05,35.83
2016,12,9,16,30,572.0,48.0,1.0,5.0,154.0,40.08,31.12
2016,12,9,16,45,471.0,39.0,0.9,4.5,108.5,32.49,23.72
2016,12,9,17,0,370.0,30.0,0.8,4.0,63.0,24.99,15.45
2016,12,9,17,15,185.0,15.0,0.85,3.5,31.5,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.5,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,0.0,13.0,1.4,2.0,13.0,10.23,0.0
2016,12,10,7,45,177.5,27.0,1.7,2.5,48.0,208.68,129.09
2016,12,10,8,0,355.0,41.0,2.0,3.0,83.0,366.51,306.67
2016,12,10,8,15,443.0,50.5,2.1,3.5,127.5,447.12,381.11
2016,12,10,8,30,531.0,60.0,2.2,4.0,172.0,526.01,449.24
2016,12,10,8,45,280.5,86.5,2.3,4.5,147.0,355.45,306.92
2016,12,10,9,0,30.0,113.0,2.4,5.0,122.0,139.16,117.18
2016,12,10,9,15,15.0,105.0,2.5,5.5,109.5,100.1,82.93
2016,12,10,9,30,0.0,97.0,2.6,6.0,97.0,78.16,63.06
2016,12,10,9,45,383.0,95.0,2.75,6.5,263.0,409.27,352.45
2016,12,10,10,0,766.0,93.0,2.9,7.0,429.0,680.78,569.85
2016,12,10,10,15,383.0,124.5,2.95,7.0,292.5,417.14,352.26
2016,12,10,10,30,0.0,156.0,3.0,7.0,156.0,126.01,102.8
2016,12,10,10,45,0.0,154.5,3.15,7.5,154.5,123.27,100.53
2016,12,10,11,0,0.0,153.0,3.3,8.0,153.0,120.91,98.2
2016,12,10,11,15,6.5,178.5,3.35,8.5,182.5,144.85,118.15
2016,12,10,11,30,13.0,204.0,3.4,9.0,212.0,167.68,136.88
2016,12,10,11,45,8.5,194.0,3.5,9.5,199.0,155.38,126.15
2016,12,10,12,0,4.0,184.0,3.6,10.0,186.0,143.96,116.31
2016,12,10,12,15,3.5,182.0,3.65,10.0,184.0,141.02,113.82
2016,12,10,12,30,3.0,180.0,3.7,10.0,182.0,138.2,111.44
2016,12,10,12,45,23.5,214.0,3.75,10.5,228.0,167.84,135.28
2016,12,10,13,0,44.0,248.0,3.8,11.0,274.0,191.7,153.77
