Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,13,15,33.5,232.5,3.8,11.0,252.5,173.04,138.6
2016,12,10,13,30,23.0,217.0,3.8,11.0,231.0,160.24,128.6
2016,12,10,13,45,20.5,207.5,3.85,11.0,219.5,150.33,120.85
2016,12,10,14,0,18.0,198.0,3.9,11.0,208.0,140.77,119.05
2016,12,10,14,15,9.0,152.0,3.9,11.0,157.0,111.28,93.41
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,80.06,66.01
2016,12,10,14,45,0.0,91.0,3.9,11.0,91.0,69.34,56.63
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,58.36,46.94
2016,12,10,15,15,0.0,68.5,3.8,10.5,68.5,52.54,41.92
2016,12,10,15,30,0.0,61.0,3.7,10.0,61.0,46.74,36.84
2016,12,10,15,45,308.5,65.5,3.6,10.0,149.5,48.28,38.29
2016,12,10,16,0,617.0,70.0,3.5,10.0,238.0,56.73,45.91
2016,12,10,16,15,553.5,62.5,3.1,9.5,192.0,50.87,40.55
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,45.04,35.03
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,35.73,26.15
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,26.4,16.34
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,13.01,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,47.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,95.0,11.0,3.9,9.0,12.0,78.73,0.0
2016,12,11,7,45,244.0,23.5,4.1,9.5,46.5,252.51,144.38
2016,12,11,8,0,393.0,36.0,4.3,10.0,81.0,391.42,320.7
2016,12,11,8,15,479.5,44.5,4.6,10.5,126.0,468.58,393.37
2016,12,11,8,30,566.0,53.0,4.9,11.0,171.0,544.73,459.92
2016,12,11,8,45,283.0,61.0,5.2,11.5,120.0,322.3,276.05
2016,12,11,9,0,0.0,69.0,5.5,12.0,69.0,54.6,41.47
2016,12,11,9,15,5.0,101.5,5.55,12.5,103.5,88.96,71.09
2016,12,11,9,30,10.0,134.0,5.6,13.0,138.0,123.14,100.0
2016,12,11,9,45,5.0,112.5,5.65,14.0,114.5,94.9,75.39
2016,12,11,10,0,0.0,91.0,5.7,15.0,91.0,70.88,54.53
2016,12,11,10,15,42.5,154.5,5.75,15.5,175.5,166.83,135.59
2016,12,11,10,30,85.0,218.0,5.8,16.0,260.0,254.92,207.87
2016,12,11,10,45,63.5,221.0,5.85,16.5,253.5,236.1,191.01
2016,12,11,11,0,42.0,224.0,5.9,17.0,247.0,218.97,175.89
2016,12,11,11,15,99.5,245.5,5.9,17.0,302.0,265.6,213.83
2016,12,11,11,30,157.0,267.0,5.9,17.0,357.0,315.64,253.41
2016,12,11,11,45,188.5,271.0,5.95,17.5,380.5,321.42,256.39
2016,12,11,12,0,220.0,275.0,6.0,18.0,404.0,323.91,256.36
2016,12,11,12,15,165.5,276.5,5.95,18.0,374.0,286.28,225.44
2016,12,11,12,30,111.0,278.0,5.9,18.0,344.0,250.3,196.5
2016,12,11,12,45,85.5,268.0,5.85,18.5,318.5,224.87,175.62
2016,12,11,13,0,60.0,258.0,5.8,19.0,293.0,202.46,157.64
2016,12,11,13,15,228.5,243.0,5.7,19.0,372.5,216.94,161.96
2016,12,11,13,30,397.0,228.0,5.6,19.0,452.0,210.28,149.23
2016,12,11,13,45,198.5,195.0,5.5,19.0,307.0,144.79,106.8
2016,12,11,14,0,0.0,162.0,5.4,19.0,162.0,118.04,96.28
2016,12,11,14,15,0.0,107.0,5.15,18.5,107.0,80.99,64.79
2016,12,11,14,30,0.0,52.0,4.9,18.0,52.0,39.83,29.26
2016,12,11,14,45,143.5,112.0,4.65,18.0,172.5,77.32,62.04
2016,12,11,15,0,287.0,172.0,4.4,18.0,293.0,115.5,95.25
2016,12,11,15,15,274.5,158.0,4.25,17.5,264.5,107.22,88.41
2016,12,11,15,30,262.0,144.0,4.1,17.0,236.0,98.71,81.34
2016,12,11,15,45,464.0,102.5,3.95,17.0,239.5,74.69,60.4
2016,12,11,16,0,666.0,61.0,3.8,17.0,243.0,50.5,39.12
2016,12,11,16,15,606.0,55.0,3.65,16.5,197.0,45.56,34.71
2016,12,11,16,30,546.0,49.0,3.5,16.0,151.0,40.66,30.17
2016,12,11,16,45,444.5,40.0,3.35,15.5,107.0,33.13,23.12
2016,12,11,17,0,343.0,31.0,3.2,15.0,63.0,25.71,15.28
2016,12,11,17,15,171.5,15.5,3.1,14.5,31.5,12.62,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,207.5,16.5,3.55,5.5,40.5,214.37,115.21
2016,12,12,8,0,415.0,33.0,3.7,6.0,81.0,404.8,334.63
2016,12,12,8,15,502.0,41.0,3.7,6.5,125.5,481.23,407.27
2016,12,12,8,30,589.0,49.0,3.7,7.0,170.0,557.06,473.19
2016,12,12,8,45,643.0,54.5,3.7,7.5,216.5,602.09,510.99
2016,12,12,9,0,697.0,60.0,3.7,8.0,263.0,639.22,540.43
2016,12,12,9,15,732.0,63.5,3.55,8.5,306.5,662.09,556.68
2016,12,12,9,30,767.0,67.0,3.4,9.0,350.0,681.19,569.15
2016,12,12,9,45,792.0,70.0,3.25,9.5,389.0,688.3,571.81
2016,12,12,10,0,817.0,73.0,3.1,10.0,428.0,691.46,571.32
2016,12,12,10,15,833.5,75.0,2.95,10.5,461.5,683.43,561.81
2016,12,12,10,30,850.0,77.0,2.8,11.0,495.0,671.57,548.61
2016,12,12,10,45,861.0,78.5,2.65,12.0,521.5,651.73,528.21
2016,12,12,11,0,872.0,80.0,2.5,13.0,548.0,624.01,501.85
2016,12,12,11,15,879.5,81.0,2.3,13.0,567.0,595.34,476.03
2016,12,12,11,30,887.0,82.0,2.1,13.0,586.0,563.52,447.3
2016,12,12,11,45,894.5,81.5,1.95,13.5,598.0,527.21,414.03
2016,12,12,12,0,902.0,81.0,1.8,14.0,610.0,487.99,377.9
2016,12,12,12,15,902.5,81.0,1.55,14.5,613.0,443.58,336.82
2016,12,12,12,30,903.0,81.0,1.3,15.0,616.0,397.14,293.57
2016,12,12,12,45,901.0,81.0,1.05,15.5,611.0,348.08,247.98
2016,12,12,13,0,899.0,81.0,0.8,16.0,606.0,297.6,201.51
2016,12,12,13,15,893.5,80.5,0.75,16.0,592.5,244.84,155.55
2016,12,12,13,30,888.0,80.0,0.7,16.0,579.0,191.47,112.67
2016,12,12,13,45,879.0,79.0,0.7,16.5,558.0,137.05,77.12
2016,12,12,14,0,870.0,78.0,0.7,17.0,537.0,82.87,66.44
2016,12,12,14,15,857.0,76.5,0.75,17.0,508.5,68.54,54.31
2016,12,12,14,30,844.0,75.0,0.8,17.0,480.0,67.3,53.38
2016,12,12,14,45,821.5,73.5,0.9,17.0,444.5,65.88,52.26
2016,12,12,15,0,799.0,72.0,1.0,17.0,409.0,64.48,51.17
2016,12,12,15,15,773.0,69.0,0.95,16.5,369.0,61.92,49.15
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,59.35,47.09
2016,12,12,15,45,707.5,62.0,0.85,16.0,285.0,55.81,44.03
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,52.29,40.91
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,43.66,33.3
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,39.1,29.12
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,31.53,22.0
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,24.05,14.18
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,11.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,161.5,19.5,3.0,9.5,37.5,183.58,87.39
2016,12,13,8,0,323.0,39.0,3.3,10.0,75.0,339.03,276.13
2016,12,13,8,15,413.0,49.5,3.3,10.5,119.0,421.58,352.71
2016,12,13,8,30,503.0,60.0,3.3,11.0,163.0,502.97,422.39
2016,12,13,8,45,570.0,65.5,3.3,12.0,209.0,559.1,467.84
2016,12,13,9,0,637.0,71.0,3.3,13.0,255.0,611.97,508.37
2016,12,13,9,15,675.0,76.0,3.45,13.5,298.5,638.52,528.18
2016,12,13,9,30,713.0,81.0,3.6,14.0,342.0,661.48,544.59
2016,12,13,9,45,747.5,82.0,3.8,14.5,382.0,673.16,552.05
2016,12,13,10,0,782.0,83.0,4.0,15.0,422.0,677.65,553.89
2016,12,13,10,15,800.0,85.5,4.05,15.5,455.5,671.97,546.57
2016,12,13,10,30,818.0,88.0,4.1,16.0,489.0,662.4,536.04
2016,12,13,10,45,837.5,87.5,4.15,16.5,517.0,646.72,520.75
2016,12,13,11,0,857.0,87.0,4.2,17.0,545.0,627.05,502.14
2016,12,13,11,15,864.5,88.0,4.2,17.0,564.0,598.0,476.74
2016,12,13,11,30,872.0,89.0,4.2,17.0,583.0,565.75,448.41
2016,12,13,11,45,890.0,84.0,4.2,17.5,597.0,528.13,414.54
2016,12,13,12,0,908.0,79.0,4.2,18.0,611.0,489.81,379.25
2016,12,13,12,15,909.0,79.5,4.25,18.0,614.5,445.91,339.64
2016,12,13,12,30,910.0,80.0,4.3,18.0,618.0,399.88,297.42
2016,12,13,12,45,909.5,79.0,4.35,18.0,613.0,350.21,251.67
2016,12,13,13,0,909.0,78.0,4.4,18.0,608.0,299.02,204.56
2016,12,13,13,15,904.0,77.0,4.35,18.0,595.0,245.58,156.97
2016,12,13,13,30,899.0,76.0,4.3,18.0,582.0,191.5,112.62
2016,12,13,13,45,892.0,75.0,4.25,18.0,561.0,136.8,76.22
2016,12,13,14,0,885.0,74.0,4.2,18.0,540.0,82.09,65.71
2016,12,13,14,15,873.0,72.5,4.15,17.5,512.0,73.33,58.41
2016,12,13,14,30,861.0,71.0,4.1,17.0,484.0,71.65,57.19
2016,12,13,14,45,836.5,70.5,4.05,17.0,448.5,64.01,50.65
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,63.24,50.09
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,60.63,48.02
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,58.01,45.9
2016,12,13,15,45,720.5,60.5,3.6,16.0,288.5,54.79,43.11
2016,12,13,16,0,680.0,57.0,3.5,16.0,244.0,51.61,40.28
2016,12,13,16,15,622.0,51.5,3.1,15.0,198.0,43.02,32.7
2016,12,13,16,30,564.0,46.0,2.7,14.0,152.0,38.42,28.48
2016,12,13,16,45,461.0,38.0,2.35,13.0,107.5,31.59,22.07
2016,12,13,17,0,358.0,30.0,2.0,12.0,63.0,24.9,14.99
2016,12,13,17,15,179.0,15.0,2.05,11.5,31.5,12.2,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.5,17.5,2.25,4.5,37.5,195.36,84.83
2016,12,14,8,0,365.0,35.0,2.5,5.0,75.0,367.95,302.85
2016,12,14,8,15,455.5,44.5,2.35,5.5,119.5,449.04,379.35
2016,12,14,8,30,546.0,54.0,2.2,6.0,164.0,529.46,448.1
2016,12,14,8,45,600.0,61.0,2.05,6.5,210.0,576.78,486.66
2016,12,14,9,0,654.0,68.0,1.9,7.0,256.0,621.28,520.66
2016,12,14,9,15,570.5,90.5,1.8,7.5,273.0,575.04,482.37
2016,12,14,9,30,487.0,113.0,1.7,8.0,290.0,520.05,435.77
2016,12,14,9,45,329.0,151.0,1.65,9.0,276.5,416.59,348.39
2016,12,14,10,0,171.0,189.0,1.6,10.0,263.0,317.95,264.01
2016,12,14,10,15,105.0,194.0,1.6,10.5,240.5,252.33,208.57
2016,12,14,10,30,39.0,199.0,1.6,11.0,218.0,205.14,167.71
2016,12,14,10,45,19.5,176.0,1.65,12.0,185.5,154.88,125.19
2016,12,14,11,0,0.0,153.0,1.7,13.0,153.0,121.08,96.31
2016,12,14,11,15,22.5,196.0,1.65,13.0,208.5,168.97,135.98
2016,12,14,11,30,45.0,239.0,1.6,13.0,264.0,222.8,179.37
2016,12,14,11,45,28.5,223.0,1.6,13.5,239.5,195.24,156.18
2016,12,14,12,0,12.0,207.0,1.6,14.0,215.0,165.67,131.82
2016,12,14,12,15,27.0,228.0,1.55,14.5,244.0,185.71,147.52
2016,12,14,12,30,42.0,249.0,1.5,15.0,273.0,205.28,162.32
2016,12,14,12,45,33.5,238.5,1.5,15.5,258.0,189.04,148.84
2016,12,14,13,0,25.0,228.0,1.5,16.0,243.0,175.29,137.67
2016,12,14,13,15,17.5,212.0,1.5,16.0,222.5,159.5,125.24
2016,12,14,13,30,10.0,196.0,1.5,16.0,202.0,144.91,113.88
2016,12,14,13,45,51.5,217.0,1.55,16.0,244.5,153.84,119.9
2016,12,14,14,0,93.0,238.0,1.6,16.0,287.0,158.38,124.83
2016,12,14,14,15,48.0,199.0,1.65,16.0,224.0,134.84,111.59
2016,12,14,14,30,3.0,160.0,1.7,16.0,161.0,115.62,95.38
2016,12,14,14,45,133.0,168.0,1.75,16.0,224.0,114.43,94.59
2016,12,14,15,0,263.0,176.0,1.8,16.0,287.0,117.31,97.3
2016,12,14,15,15,473.0,130.5,1.75,15.5,306.5,91.96,75.63
2016,12,14,15,30,683.0,85.0,1.7,15.0,326.0,67.53,54.47
2016,12,14,15,45,643.0,79.0,1.7,15.0,282.5,63.18,50.72
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,58.82,46.85
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,52.67,41.43
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,46.53,35.81
2016,12,14,16,45,384.0,45.5,1.45,12.0,104.5,37.27,27.18
2016,12,14,17,0,288.0,34.0,1.4,11.0,61.0,27.99,17.72
2016,12,14,17,15,144.0,17.0,1.55,10.5,30.5,13.8,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,4.92,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,9.87,2.65
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,16.36,8.65
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,22.87,14.58
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,29.39,20.47
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,35.93,26.27
2016,12,15,9,15,0.0,56.0,3.15,5.5,56.0,42.88,32.35
2016,12,15,9,30,0.0,65.0,3.0,6.0,65.0,49.83,38.35
2016,12,15,9,45,0.0,70.5,2.95,6.5,70.5,54.09,41.91
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,58.36,45.44
2016,12,15,10,15,0.0,84.0,2.8,7.0,84.0,64.7,50.83
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,71.15,56.29
2016,12,15,10,45,0.0,107.5,2.6,7.5,107.5,83.71,66.85
2016,12,15,11,0,0.0,123.0,2.5,8.0,123.0,96.11,77.18
2016,12,15,11,15,0.0,111.5,2.4,8.5,111.5,86.45,68.69
2016,12,15,11,30,0.0,100.0,2.3,9.0,100.0,77.16,60.59
2016,12,15,11,45,0.0,125.0,2.2,9.5,125.0,96.7,76.96
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,115.85,92.81
2016,12,15,12,15,0.0,146.5,2.05,10.0,146.5,112.64,90.05
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,109.52,87.42
2016,12,15,12,45,0.0,146.0,1.95,10.5,146.0,111.28,88.75
2016,12,15,13,0,0.0,149.0,1.9,11.0,149.0,112.93,89.98
2016,12,15,13,15,0.0,137.5,1.9,11.0,137.5,104.08,82.64
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,95.4,75.45
2016,12,15,13,45,0.0,113.0,1.9,11.5,113.0,85.78,67.33
2016,12,15,14,0,0.0,100.0,1.9,12.0,100.0,76.28,59.31
2016,12,15,14,15,0.0,101.5,1.9,12.0,101.5,77.16,63.06
2016,12,15,14,30,0.0,103.0,1.9,12.0,103.0,77.99,63.92
2016,12,15,14,45,0.0,87.5,1.9,12.0,87.5,66.88,54.21
2016,12,15,15,0,0.0,72.0,1.9,12.0,72.0,55.26,44.0
2016,12,15,15,15,0.0,65.0,1.85,11.5,65.0,49.83,39.33
2016,12,15,15,30,0.0,58.0,1.8,11.0,58.0,44.42,34.62
2016,12,15,15,45,243.0,77.0,1.75,11.0,144.0,54.98,44.2
2016,12,15,16,0,486.0,96.0,1.7,11.0,230.0,70.84,58.41
2016,12,15,16,15,423.5,84.5,1.5,10.0,185.5,62.55,50.99
2016,12,15,16,30,361.0,73.0,1.3,9.0,141.0,54.18,43.29
2016,12,15,16,45,273.0,56.5,1.1,8.5,99.5,42.1,31.91
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,29.92,19.7
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,15.11,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.0,18.5,3.6,8.5,35.0,167.99,49.42
2016,12,16,8,0,306.0,37.0,3.8,9.0,70.0,323.55,262.2
2016,12,16,8,15,398.5,48.0,3.95,9.5,113.0,408.04,342.95
2016,12,16,8,30,491.0,59.0,4.1,10.0,156.0,491.81,416.0
2016,12,16,8,45,558.0,64.5,4.35,11.0,202.0,548.15,463.28
2016,12,16,9,0,625.0,70.0,4.6,12.0,248.0,601.26,505.83
2016,12,16,9,15,663.5,75.0,4.7,12.5,291.0,628.53,526.69
2016,12,16,9,30,702.0,80.0,4.8,13.0,334.0,652.27,544.04
2016,12,16,9,45,351.0,79.5,4.95,14.0,206.5,367.42,309.75
2016,12,16,10,0,0.0,79.0,5.1,15.0,79.0,60.73,45.87
2016,12,16,10,15,0.0,92.5,5.2,15.5,92.5,71.84,55.15
2016,12,16,10,30,0.0,106.0,5.3,16.0,106.0,82.85,64.13
2016,12,16,10,45,0.0,130.5,5.4,17.0,130.5,102.99,80.46
2016,12,16,11,0,0.0,155.0,5.5,18.0,155.0,122.85,96.34
2016,12,16,11,15,1.5,166.0,5.55,18.5,167.0,131.87,103.4
2016,12,16,11,30,3.0,177.0,5.6,19.0,179.0,140.57,110.16
2016,12,16,11,45,12.0,199.5,5.7,19.5,207.0,161.85,127.08
2016,12,16,12,0,21.0,222.0,5.8,20.0,235.0,181.62,142.55
2016,12,16,12,15,18.0,218.5,5.85,20.0,229.5,174.98,137.02
2016,12,16,12,30,15.0,215.0,5.9,20.0,224.0,168.75,131.92
2016,12,16,12,45,22.0,224.0,5.95,20.5,237.0,175.0,136.39
2016,12,16,13,0,29.0,233.0,6.0,21.0,250.0,178.84,138.82
2016,12,16,13,15,79.0,247.5,6.0,21.0,292.5,192.72,147.77
2016,12,16,13,30,129.0,262.0,6.0,21.0,335.0,196.83,148.84
2016,12,16,13,45,484.0,175.5,6.0,21.5,433.0,158.34,106.11
2016,12,16,14,0,839.0,89.0,6.0,22.0,531.0,88.12,58.1
2016,12,16,14,15,826.5,87.0,5.9,21.5,503.5,75.19,59.07
2016,12,16,14,30,814.0,85.0,5.8,21.0,476.0,73.78,58.1
2016,12,16,14,45,802.5,80.5,5.7,21.0,443.5,70.57,55.47
2016,12,16,15,0,791.0,76.0,5.6,21.0,411.0,67.28,52.76
2016,12,16,15,15,765.5,73.0,5.35,20.5,371.5,64.81,50.84
2016,12,16,15,30,740.0,70.0,5.1,20.0,332.0,62.34,48.9
2016,12,16,15,45,700.5,66.0,4.85,20.0,288.0,58.89,45.96
2016,12,16,16,0,661.0,62.0,4.6,20.0,244.0,51.17,39.22
2016,12,16,16,15,604.0,55.5,4.25,19.0,198.5,45.89,34.65
2016,12,16,16,30,547.0,49.0,3.9,18.0,153.0,40.63,29.92
2016,12,16,16,45,446.0,40.5,3.6,17.5,109.0,33.5,23.29
2016,12,16,17,0,345.0,32.0,3.3,17.0,65.0,26.49,16.11
2016,12,16,17,15,172.5,16.0,3.4,16.5,32.5,12.99,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.0,16.0,3.25,15.5,35.0,190.4,40.32
2016,12,17,8,0,366.0,32.0,3.5,16.0,70.0,365.22,286.6
2016,12,17,8,15,457.5,41.0,3.6,16.5,114.0,445.95,363.34
2016,12,17,8,30,549.0,50.0,3.7,17.0,158.0,526.44,431.52
2016,12,17,8,45,604.5,56.0,3.8,17.5,203.5,573.65,470.48
2016,12,17,9,0,660.0,62.0,3.9,18.0,249.0,618.22,505.35
2016,12,17,9,15,697.5,66.5,4.15,18.5,292.0,643.88,524.61
2016,12,17,9,30,735.0,71.0,4.4,19.0,335.0,661.97,537.54
2016,12,17,9,45,759.0,75.0,4.7,20.0,374.0,670.48,542.11
2016,12,17,10,0,783.0,79.0,5.0,21.0,413.0,675.12,543.54
2016,12,17,10,15,521.5,145.0,5.05,21.5,375.0,537.4,432.01
2016,12,17,10,30,260.0,211.0,5.1,22.0,337.0,394.88,315.56
2016,12,17,10,45,556.5,148.0,5.15,22.5,437.0,523.7,417.62
2016,12,17,11,0,853.0,85.0,5.2,23.0,537.0,625.45,493.75
2016,12,17,11,15,862.0,86.0,5.1,23.0,557.0,597.86,469.01
2016,12,17,11,30,871.0,87.0,5.0,23.0,577.0,566.98,441.84
2016,12,17,11,45,875.0,88.5,4.95,23.5,589.5,530.85,409.43
2016,12,17,12,0,879.0,90.0,4.9,24.0,602.0,491.98,374.35
2016,12,17,12,15,881.5,90.0,4.8,24.0,606.5,448.47,335.69
2016,12,17,12,30,884.0,90.0,4.7,24.0,611.0,403.87,295.38
2016,12,17,12,45,889.0,88.0,4.6,24.5,608.5,356.41,251.69
2016,12,17,13,0,894.0,86.0,4.5,25.0,606.0,306.93,206.42
2016,12,17,13,15,890.5,85.0,4.4,25.0,594.0,254.56,160.71
2016,12,17,13,30,887.0,84.0,4.3,25.0,582.0,201.38,117.63
2016,12,17,13,45,884.5,81.5,4.2,25.0,563.0,146.64,80.68
2016,12,17,14,0,882.0,79.0,4.1,25.0,544.0,91.45,58.51
2016,12,17,14,15,870.5,77.5,3.85,24.5,516.5,69.52,53.52
2016,12,17,14,30,859.0,76.0,3.6,24.0,489.0,68.31,52.73
2016,12,17,14,45,795.0,79.0,3.35,24.0,440.5,69.33,53.71
2016,12,17,15,0,731.0,82.0,3.1,24.0,392.0,70.65,54.96
2016,12,17,15,15,696.0,82.0,2.65,23.5,354.5,65.05,50.4
2016,12,17,15,30,661.0,82.0,2.2,23.0,317.0,64.99,50.56
2016,12,17,15,45,631.5,74.5,1.8,22.5,275.5,59.66,46.13
2016,12,17,16,0,602.0,67.0,1.4,22.0,234.0,54.21,41.52
2016,12,17,16,15,547.5,60.0,1.3,21.0,191.0,48.78,36.88
2016,12,17,16,30,493.0,53.0,1.2,20.0,148.0,43.36,32.06
2016,12,17,16,45,415.0,42.0,1.2,19.5,106.0,34.51,24.0
2016,12,17,17,0,337.0,31.0,1.2,19.0,64.0,25.6,15.33
2016,12,17,17,15,168.5,15.5,1.15,18.5,32.0,12.55,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,15.0,17.5,6.7,-5.0,19.0,28.77,0.0
2016,12,18,8,0,30.0,35.0,6.7,-5.0,38.0,65.34,51.11
2016,12,18,8,15,47.5,55.0,6.7,-4.5,63.0,101.83,86.86
2016,12,18,8,30,65.0,75.0,6.7,-4.0,88.0,150.06,131.82
2016,12,18,8,45,76.5,94.5,6.75,-4.0,113.5,177.47,157.66
2016,12,18,9,0,88.0,114.0,6.8,-4.0,139.0,203.75,181.88
2016,12,18,9,15,93.5,133.0,6.75,-3.5,163.5,223.62,199.28
2016,12,18,9,30,99.0,152.0,6.7,-3.0,188.0,242.44,215.31
2016,12,18,9,45,104.5,168.5,6.7,-2.5,210.0,257.1,227.36
2016,12,18,10,0,110.0,185.0,6.7,-2.0,232.0,270.81,238.35
2016,12,18,10,15,105.0,200.0,6.65,-1.5,247.5,260.05,227.61
2016,12,18,10,30,100.0,215.0,6.6,-1.0,263.0,263.82,229.56
2016,12,18,10,45,170.5,226.0,6.6,-1.0,313.5,324.68,282.63
2016,12,18,11,0,241.0,237.0,6.6,-1.0,364.0,366.77,318.48
2016,12,18,11,15,217.0,249.0,6.6,-0.5,367.0,349.31,301.2
2016,12,18,11,30,193.0,261.0,6.6,0.0,370.0,332.39,284.7
2016,12,18,11,45,188.5,267.0,6.6,0.0,375.0,320.89,273.56
2016,12,18,12,0,184.0,273.0,6.6,0.0,380.0,309.01,262.05
2016,12,18,12,15,277.0,260.5,6.55,0.0,422.5,328.08,275.66
2016,12,18,12,30,370.0,248.0,6.5,0.0,465.0,331.6,274.41
2016,12,18,12,45,502.5,205.0,6.5,0.0,498.5,319.27,257.05
2016,12,18,13,0,635.0,162.0,6.5,0.0,532.0,292.73,225.45
2016,12,18,13,15,776.5,122.5,6.4,0.0,565.0,252.57,180.68
2016,12,18,13,30,918.0,83.0,6.3,0.0,598.0,207.02,133.14
2016,12,18,13,45,809.0,102.5,6.25,0.0,544.5,150.1,94.59
2016,12,18,14,0,700.0,122.0,6.2,0.0,491.0,101.97,75.07
2016,12,18,14,15,705.0,113.0,6.1,0.0,468.5,83.82,72.17
2016,12,18,14,30,710.0,104.0,6.0,0.0,446.0,78.63,67.52
2016,12,18,14,45,772.5,89.5,5.95,0.0,438.0,76.55,65.74
2016,12,18,15,0,835.0,75.0,5.9,0.0,430.0,67.33,57.32
2016,12,18,15,15,809.5,72.0,5.75,0.0,389.0,64.78,55.07
2016,12,18,15,30,784.0,69.0,5.6,0.0,348.0,62.22,52.79
2016,12,18,15,45,750.5,64.0,5.5,0.0,303.5,57.96,48.88
2016,12,18,16,0,717.0,59.0,5.4,0.0,259.0,53.66,44.85
2016,12,18,16,15,659.5,53.5,5.15,0.0,211.5,48.66,40.05
2016,12,18,16,30,602.0,48.0,4.9,0.0,164.0,40.28,31.94
2016,12,18,16,45,513.0,39.0,4.65,-0.5,118.5,32.68,24.47
2016,12,18,17,0,424.0,30.0,4.4,-1.0,73.0,25.13,16.49
2016,12,18,17,15,212.0,15.0,4.2,-1.0,36.5,12.23,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,3.9,-4.0,36.5,212.51,13.78
2016,12,19,8,0,436.0,29.0,4.0,-4.0,73.0,414.87,346.56
2016,12,19,8,15,529.0,36.5,4.0,-3.5,118.5,486.09,424.23
2016,12,19,8,30,622.0,44.0,4.0,-3.0,164.0,567.57,498.62
2016,12,19,8,45,676.5,49.5,4.0,-3.0,211.0,614.84,541.42
2016,12,19,9,0,731.0,55.0,4.0,-3.0,258.0,658.94,579.29
2016,12,19,9,15,766.5,58.5,4.0,-2.5,303.0,682.53,597.54
2016,12,19,9,30,802.0,62.0,4.0,-2.0,348.0,702.35,611.84
2016,12,19,9,45,643.5,100.0,4.0,-1.5,346.0,618.62,540.23
2016,12,19,10,0,485.0,138.0,4.0,-1.0,344.0,521.43,455.0
2016,12,19,10,15,437.5,161.5,3.95,-0.5,359.0,496.71,431.16
2016,12,19,10,30,390.0,185.0,3.9,0.0,374.0,456.33,394.38
2016,12,19,10,45,495.0,168.0,3.9,0.0,421.0,505.01,434.32
2016,12,19,11,0,600.0,151.0,3.9,0.0,468.0,538.25,460.07
2016,12,19,11,15,435.5,201.0,3.85,0.5,435.5,455.13,386.75
2016,12,19,11,30,271.0,251.0,3.8,1.0,403.0,376.17,317.87
2016,12,19,11,45,206.0,262.0,3.75,1.5,379.0,325.92,274.04
2016,12,19,12,0,141.0,273.0,3.7,2.0,355.0,289.79,242.35
2016,12,19,12,15,244.0,262.5,3.65,2.5,405.5,311.24,257.54
2016,12,19,12,30,347.0,252.0,3.6,3.0,456.0,327.0,265.99
2016,12,19,12,45,432.0,227.5,3.55,3.5,479.5,314.3,249.7
2016,12,19,13,0,517.0,203.0,3.5,4.0,503.0,289.19,221.95
2016,12,19,13,15,554.5,185.5,3.45,4.0,501.5,250.13,184.5
2016,12,19,13,30,592.0,168.0,3.4,4.0,500.0,207.08,145.4
2016,12,19,13,45,750.5,121.5,3.35,4.0,527.5,153.45,97.7
2016,12,19,14,0,909.0,75.0,3.3,4.0,555.0,93.32,62.34
2016,12,19,14,15,897.0,73.5,3.25,4.0,527.0,74.54,62.64
2016,12,19,14,30,885.0,72.0,3.2,4.0,499.0,72.87,61.26
2016,12,19,14,45,806.0,77.0,3.15,4.0,445.0,68.08,57.02
2016,12,19,15,0,727.0,82.0,3.1,4.0,391.0,70.56,59.42
2016,12,19,15,15,695.5,81.0,2.9,3.5,354.0,64.32,53.94
2016,12,19,15,30,664.0,80.0,2.7,3.0,317.0,63.57,53.46
2016,12,19,15,45,633.0,73.5,2.55,3.0,276.0,58.91,49.22
2016,12,19,16,0,602.0,67.0,2.4,3.0,235.0,54.18,44.84
2016,12,19,16,15,545.5,61.0,2.1,2.5,192.5,49.5,40.48
2016,12,19,16,30,489.0,55.0,1.8,2.0,150.0,44.88,35.99
2016,12,19,16,45,416.5,43.5,1.5,1.5,108.0,35.71,27.1
2016,12,19,17,0,344.0,32.0,1.2,1.0,66.0,26.43,17.61
2016,12,19,17,15,172.0,16.0,1.2,0.5,33.0,12.95,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.0,15.5,0.15,1.5,33.0,185.87,0.0
2016,12,20,8,0,362.0,31.0,0.1,2.0,66.0,360.89,286.77
2016,12,20,8,15,455.5,39.5,0.2,2.5,109.5,442.47,366.09
2016,12,20,8,30,549.0,48.0,0.3,3.0,153.0,523.92,435.03
2016,12,20,8,45,604.5,54.5,0.45,3.5,198.5,571.93,475.23
2016,12,20,9,0,660.0,61.0,0.6,4.0,244.0,617.4,511.78
2016,12,20,9,15,697.5,65.5,0.75,4.5,287.0,638.39,528.22
2016,12,20,9,30,735.0,70.0,0.9,5.0,330.0,661.77,545.94
2016,12,20,9,45,437.0,127.5,1.05,6.0,287.0,489.01,407.81
2016,12,20,10,0,139.0,185.0,1.2,7.0,244.0,292.36,244.16
2016,12,20,10,15,172.0,199.5,1.3,7.5,278.0,321.4,268.51
2016,12,20,10,30,205.0,214.0,1.4,8.0,312.0,347.96,289.03
2016,12,20,10,45,524.5,149.5,1.55,9.0,421.0,506.55,416.7
2016,12,20,11,0,844.0,85.0,1.7,10.0,530.0,622.86,504.0
2016,12,20,11,15,852.5,86.5,1.8,10.5,550.0,596.11,479.14
2016,12,20,11,30,861.0,88.0,1.9,11.0,570.0,566.09,452.5
2016,12,20,11,45,868.0,87.5,2.05,11.5,583.0,530.19,420.9
2016,12,20,12,0,875.0,87.0,2.2,12.0,596.0,490.35,385.33
2016,12,20,12,15,876.5,87.5,2.25,12.0,600.0,448.46,347.55
2016,12,20,12,30,878.0,88.0,2.3,12.0,604.0,404.43,307.09
2016,12,20,12,45,446.0,149.0,2.35,12.5,411.5,261.88,198.51
2016,12,20,13,0,14.0,210.0,2.4,13.0,219.0,160.39,127.68
2016,12,20,13,15,37.5,228.0,2.4,13.0,250.0,172.62,136.9
2016,12,20,13,30,61.0,246.0,2.4,13.0,281.0,181.04,142.71
2016,12,20,13,45,102.5,244.5,2.45,13.5,300.5,175.73,137.02
2016,12,20,14,0,144.0,243.0,2.5,14.0,320.0,160.21,125.95
2016,12,20,14,15,487.0,160.5,2.45,14.0,399.5,108.05,89.39
2016,12,20,14,30,830.0,78.0,2.4,14.0,479.0,69.11,55.58
2016,12,20,14,45,795.5,80.5,2.4,14.0,443.0,70.4,56.88
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,71.91,58.34
2016,12,20,15,15,735.0,79.5,2.2,13.5,368.5,63.94,51.52
2016,12,20,15,30,709.0,76.0,2.0,13.0,330.0,61.39,49.47
2016,12,20,15,45,677.0,70.0,1.8,13.0,287.5,56.95,45.57
2016,12,20,16,0,645.0,64.0,1.6,13.0,245.0,52.44,41.55
2016,12,20,16,15,588.5,57.5,1.5,12.0,200.0,47.23,36.94
2016,12,20,16,30,532.0,51.0,1.4,11.0,155.0,42.04,32.18
2016,12,20,16,45,445.0,41.5,1.35,10.0,112.0,34.24,24.87
2016,12,20,17,0,358.0,32.0,1.3,9.0,69.0,26.47,17.07
2016,12,20,17,15,179.0,16.0,1.35,8.5,34.5,12.96,0.0
