Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,15.5,3.25,5.0,32.5,184.02,0.0
2016,12,21,8,0,359.0,31.0,3.6,6.0,65.0,358.54,287.0
2016,12,21,8,15,453.5,40.0,3.55,6.5,108.5,441.54,372.07
2016,12,21,8,30,548.0,49.0,3.5,7.0,152.0,524.49,445.02
2016,12,21,8,45,607.0,54.5,3.5,8.0,198.0,574.04,486.48
2016,12,21,9,0,666.0,60.0,3.5,9.0,244.0,620.97,523.37
2016,12,21,9,15,703.5,64.5,3.7,10.0,287.5,642.16,538.75
2016,12,21,9,30,741.0,69.0,3.9,11.0,331.0,665.59,555.09
2016,12,21,9,45,767.5,72.0,4.1,12.0,370.5,675.18,560.0
2016,12,21,10,0,794.0,75.0,4.3,13.0,410.0,680.84,562.06
2016,12,21,10,15,488.5,145.0,4.3,13.5,356.5,516.5,426.71
2016,12,21,10,30,183.0,215.0,4.3,14.0,303.0,334.57,274.77
2016,12,21,10,45,179.0,228.5,4.35,14.5,318.5,333.87,273.09
2016,12,21,11,0,175.0,242.0,4.4,15.0,334.0,332.34,270.23
2016,12,21,11,15,154.0,251.5,4.4,15.5,335.0,316.37,255.64
2016,12,21,11,30,133.0,261.0,4.4,16.0,336.0,301.11,241.86
2016,12,21,11,45,166.0,267.0,4.4,16.5,362.5,310.97,248.39
2016,12,21,12,0,199.0,273.0,4.4,17.0,389.0,317.39,251.64
2016,12,21,12,15,293.0,258.5,4.4,17.0,430.5,335.2,263.22
2016,12,21,12,30,387.0,244.0,4.4,17.0,472.0,337.35,260.9
2016,12,21,12,45,350.5,250.5,4.4,17.5,456.0,303.98,231.93
2016,12,21,13,0,314.0,257.0,4.4,18.0,440.0,273.14,205.66
2016,12,21,13,15,593.5,170.5,4.35,18.0,507.5,253.5,176.88
2016,12,21,13,30,873.0,84.0,4.3,18.0,575.0,205.97,125.13
2016,12,21,13,45,864.5,83.0,4.25,18.5,555.0,146.53,81.96
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,92.38,56.74
2016,12,21,14,15,843.5,80.5,4.1,19.0,508.0,70.99,56.02
2016,12,21,14,30,831.0,79.0,4.0,19.0,481.0,69.83,55.14
2016,12,21,14,45,625.5,116.0,3.9,19.0,407.0,85.77,69.03
2016,12,21,15,0,420.0,153.0,3.8,19.0,333.0,104.25,85.11
2016,12,21,15,15,577.0,111.5,3.4,18.5,333.5,83.95,67.86
2016,12,21,15,30,734.0,70.0,3.0,18.0,334.0,62.21,49.16
2016,12,21,15,45,697.5,65.5,2.7,17.5,291.0,58.4,46.01
2016,12,21,16,0,661.0,61.0,2.4,17.0,248.0,50.39,39.05
2016,12,21,16,15,604.5,55.0,2.2,16.0,202.5,45.47,34.77
2016,12,21,16,30,548.0,49.0,2.0,15.0,157.0,40.58,30.35
2016,12,21,16,45,459.0,40.5,1.85,14.0,113.5,33.51,23.8
2016,12,21,17,0,370.0,32.0,1.7,13.0,70.0,26.51,16.84
2016,12,21,17,15,185.0,16.0,1.75,12.5,35.0,12.96,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,158.5,15.5,4.25,6.5,31.0,167.71,0.0
2016,12,22,8,0,317.0,31.0,4.4,7.0,62.0,326.72,260.39
2016,12,22,8,15,413.5,41.0,4.55,7.5,104.5,412.1,348.1
2016,12,22,8,30,510.0,51.0,4.7,8.0,147.0,497.73,424.39
2016,12,22,8,45,573.5,57.0,4.9,8.5,192.5,551.64,471.48
2016,12,22,9,0,637.0,63.0,5.1,9.0,238.0,602.91,514.26
2016,12,22,9,15,676.0,68.0,5.05,9.5,281.5,631.0,535.87
2016,12,22,9,30,715.0,73.0,5.0,10.0,325.0,655.69,553.82
2016,12,22,9,45,742.5,76.5,5.0,10.5,364.5,662.38,557.03
2016,12,22,10,0,770.0,80.0,5.0,11.0,404.0,669.85,560.74
2016,12,22,10,15,788.5,82.5,4.85,11.5,438.0,665.81,554.11
2016,12,22,10,30,807.0,85.0,4.7,12.0,472.0,657.93,543.98
2016,12,22,10,45,821.0,86.5,4.6,12.5,499.5,642.16,527.73
2016,12,22,11,0,835.0,88.0,4.5,13.0,527.0,622.71,508.46
2016,12,22,11,15,843.5,89.0,4.4,13.5,547.0,595.88,483.21
2016,12,22,11,30,852.0,90.0,4.3,14.0,567.0,565.82,455.11
2016,12,22,11,45,872.0,85.0,4.2,14.5,582.5,530.59,422.63
2016,12,22,12,0,892.0,80.0,4.1,15.0,598.0,494.83,388.97
2016,12,22,12,15,893.5,80.5,4.0,15.0,602.5,452.53,350.25
2016,12,22,12,30,895.0,81.0,3.9,15.0,607.0,408.04,308.96
2016,12,22,12,45,892.0,81.5,3.85,15.5,603.0,360.08,263.86
2016,12,22,13,0,889.0,82.0,3.8,16.0,599.0,310.73,217.58
2016,12,22,13,15,884.5,81.5,3.75,16.0,587.5,259.12,170.81
2016,12,22,13,30,880.0,81.0,3.7,16.0,576.0,206.73,126.25
2016,12,22,13,45,871.5,80.0,3.65,16.0,556.0,153.02,87.43
2016,12,22,14,0,863.0,79.0,3.6,16.0,536.0,99.43,62.14
2016,12,22,14,15,851.5,77.5,3.55,16.0,509.5,69.09,55.03
2016,12,22,14,30,840.0,76.0,3.5,16.0,483.0,67.9,54.12
2016,12,22,14,45,721.5,95.0,3.45,16.0,428.0,73.36,59.01
2016,12,22,15,0,603.0,114.0,3.4,16.0,373.0,84.96,69.29
2016,12,22,15,15,577.5,108.5,3.1,15.5,338.0,81.74,66.74
2016,12,22,15,30,552.0,103.0,2.8,15.0,303.0,78.51,64.16
2016,12,22,15,45,527.5,92.5,2.55,14.5,264.0,71.51,58.19
2016,12,22,16,0,503.0,82.0,2.3,14.0,225.0,64.33,51.94
2016,12,22,16,15,460.0,71.5,2.1,13.5,184.0,56.75,45.18
2016,12,22,16,30,417.0,61.0,1.9,13.0,143.0,49.02,38.11
2016,12,22,16,45,347.5,48.0,1.7,12.5,104.0,38.88,28.7
2016,12,22,17,0,278.0,35.0,1.5,12.0,65.0,28.57,18.75
2016,12,22,17,15,139.0,17.5,1.55,11.5,32.5,13.43,0.51
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,11.5,16.0,2.6,9.5,17.5,24.67,0.0
2016,12,23,8,0,23.0,32.0,3.0,10.0,35.0,56.45,39.8
2016,12,23,8,15,46.0,52.0,3.2,10.5,60.0,97.67,78.26
2016,12,23,8,30,69.0,72.0,3.4,11.0,85.0,150.32,124.66
2016,12,23,8,45,83.0,91.5,3.6,11.5,111.5,179.84,150.66
2016,12,23,9,0,97.0,111.0,3.8,12.0,138.0,208.18,174.97
2016,12,23,9,15,107.5,129.5,3.85,12.5,163.5,231.29,194.1
2016,12,23,9,30,118.0,148.0,3.9,13.0,189.0,253.3,211.82
2016,12,23,9,45,119.5,166.5,3.95,13.5,212.5,267.4,222.39
2016,12,23,10,0,121.0,185.0,4.0,14.0,236.0,280.41,231.85
2016,12,23,10,15,67.0,180.0,4.0,14.5,208.5,212.89,174.25
2016,12,23,10,30,13.0,175.0,4.0,15.0,181.0,153.21,123.11
2016,12,23,10,45,14.5,184.5,4.0,16.0,192.0,160.06,128.1
2016,12,23,11,0,16.0,194.0,4.0,17.0,203.0,166.76,132.81
2016,12,23,11,15,23.5,209.5,4.05,17.0,222.5,181.89,144.94
2016,12,23,11,30,31.0,225.0,4.1,17.0,242.0,204.6,163.07
2016,12,23,11,45,29.5,228.0,4.15,17.5,245.0,201.36,159.78
2016,12,23,12,0,28.0,231.0,4.2,18.0,248.0,192.62,152.16
2016,12,23,12,15,28.0,233.0,4.2,18.0,250.0,190.87,150.5
2016,12,23,12,30,28.0,235.0,4.2,18.0,252.0,189.02,148.76
2016,12,23,12,45,63.0,252.5,4.2,18.5,289.5,210.07,164.23
2016,12,23,13,0,98.0,270.0,4.2,19.0,327.0,223.57,172.98
2016,12,23,13,15,106.0,266.0,4.15,19.0,326.5,212.3,163.04
2016,12,23,13,30,114.0,262.0,4.1,19.0,326.0,199.94,152.61
2016,12,23,13,45,57.0,190.0,4.1,19.5,222.0,140.33,107.32
2016,12,23,14,0,0.0,118.0,4.1,20.0,118.0,88.99,67.81
2016,12,23,14,15,0.0,129.5,3.95,20.0,129.5,96.41,77.55
2016,12,23,14,30,0.0,141.0,3.8,20.0,141.0,103.61,83.84
2016,12,23,14,45,0.0,112.0,3.65,20.0,112.0,83.93,67.12
2016,12,23,15,0,0.0,83.0,3.5,20.0,83.0,63.52,49.67
2016,12,23,15,15,0.0,75.0,3.05,19.5,75.0,57.58,44.74
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,51.38,39.52
2016,12,23,15,45,250.5,77.0,2.2,19.0,148.5,54.99,42.75
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,68.13,54.22
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,58.04,45.49
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,50.97,39.21
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,40.91,30.0
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,30.81,20.36
2016,12,23,17,15,108.0,20.5,0.9,15.5,32.0,15.54,2.13
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.0,16.5,2.75,17.5,27.5,137.37,0.0
2016,12,24,8,0,244.0,33.0,3.0,18.0,55.0,274.1,206.4
2016,12,24,8,15,339.0,44.5,3.1,18.0,95.5,358.48,290.24
2016,12,24,8,30,434.0,56.0,3.2,18.0,136.0,444.69,364.28
2016,12,24,8,45,498.0,63.5,3.3,18.5,180.0,501.48,411.27
2016,12,24,9,0,562.0,71.0,3.4,19.0,224.0,555.58,454.04
2016,12,24,9,15,603.5,76.5,3.6,19.5,266.0,587.02,477.93
2016,12,24,9,30,645.0,82.0,3.8,20.0,308.0,615.08,498.43
2016,12,24,9,45,386.0,133.0,4.0,20.5,273.0,459.28,372.71
2016,12,24,10,0,127.0,184.0,4.2,21.0,238.0,283.93,228.38
2016,12,24,10,15,130.5,199.5,4.35,21.5,258.5,293.78,235.53
2016,12,24,10,30,134.0,215.0,4.5,22.0,279.0,302.56,241.28
2016,12,24,10,45,67.0,166.0,4.7,22.5,198.0,187.36,147.88
2016,12,24,11,0,0.0,117.0,4.9,23.0,117.0,91.3,68.91
2016,12,24,11,15,98.5,188.5,5.0,23.0,244.0,227.07,178.9
2016,12,24,11,30,197.0,260.0,5.1,23.0,371.0,336.61,264.3
2016,12,24,11,45,138.5,262.0,5.2,23.5,341.0,294.18,229.3
2016,12,24,12,0,80.0,264.0,5.3,24.0,311.0,249.46,193.3
2016,12,24,12,15,85.5,268.0,5.3,24.0,318.5,246.52,190.38
2016,12,24,12,30,91.0,272.0,5.3,24.0,326.0,242.66,186.58
2016,12,24,12,45,45.5,181.0,5.35,24.0,208.0,153.09,116.48
2016,12,24,13,0,0.0,90.0,5.4,24.0,90.0,69.31,50.64
2016,12,24,13,15,0.0,77.5,5.35,24.0,77.5,59.61,42.86
2016,12,24,13,30,0.0,65.0,5.3,24.0,65.0,49.92,35.05
2016,12,24,13,45,0.0,74.0,5.3,24.0,74.0,56.88,40.74
2016,12,24,14,0,0.0,83.0,5.3,24.0,83.0,63.84,46.45
2016,12,24,14,15,0.0,107.5,5.15,24.0,107.5,81.4,63.7
2016,12,24,14,30,0.0,132.0,5.0,24.0,132.0,97.73,77.61
2016,12,24,14,45,0.0,78.5,4.85,24.0,78.5,60.31,46.0
2016,12,24,15,0,0.0,25.0,4.7,24.0,25.0,19.07,10.78
2016,12,24,15,15,0.0,22.5,4.45,23.5,22.5,17.15,9.19
2016,12,24,15,30,0.0,20.0,4.2,23.0,20.0,15.23,7.58
2016,12,24,15,45,266.5,50.0,4.0,22.5,126.5,37.36,26.87
2016,12,24,16,0,533.0,80.0,3.8,22.0,233.0,63.07,49.21
2016,12,24,16,15,474.0,72.0,3.8,21.5,190.5,57.2,44.11
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,48.51,36.42
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,39.66,28.34
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,30.87,19.96
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,15.56,2.63
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,162.5,14.5,5.95,18.5,29.5,167.51,0.0
2016,12,25,8,0,325.0,29.0,6.2,19.0,59.0,331.16,249.47
2016,12,25,8,15,423.0,38.0,6.5,19.0,101.0,416.32,338.29
2016,12,25,8,30,521.0,47.0,6.8,19.0,143.0,502.01,413.72
2016,12,25,8,45,579.5,53.0,7.1,19.5,188.0,552.08,456.82
2016,12,25,9,0,638.0,59.0,7.4,20.0,233.0,599.77,495.91
2016,12,25,9,15,468.5,97.0,7.6,20.5,236.0,500.79,415.19
2016,12,25,9,30,299.0,135.0,7.8,21.0,239.0,390.47,322.14
2016,12,25,9,45,149.5,112.5,8.0,21.5,164.5,226.64,185.49
2016,12,25,10,0,0.0,90.0,8.2,22.0,90.0,70.29,52.56
2016,12,25,10,15,45.5,150.5,8.25,22.0,172.5,166.95,132.84
2016,12,25,10,30,91.0,211.0,8.3,22.0,255.0,255.51,204.77
2016,12,25,10,45,45.5,185.0,8.35,22.5,207.0,191.86,151.71
2016,12,25,11,0,0.0,159.0,8.4,23.0,159.0,126.58,97.6
2016,12,25,11,15,0.0,120.5,8.3,23.0,120.5,93.81,70.96
2016,12,25,11,30,0.0,82.0,8.2,23.0,82.0,63.08,45.93
2016,12,25,11,45,0.0,91.5,8.1,23.5,91.5,70.47,51.79
2016,12,25,12,0,0.0,101.0,8.0,24.0,101.0,77.85,57.6
2016,12,25,12,15,0.0,110.5,7.85,24.0,110.5,85.11,63.42
2016,12,25,12,30,0.0,120.0,7.7,24.0,120.0,92.21,69.13
2016,12,25,12,45,0.0,114.0,7.55,24.5,114.0,87.49,65.19
2016,12,25,13,0,0.0,108.0,7.4,25.0,108.0,82.85,61.35
2016,12,25,13,15,8.5,159.0,7.15,25.0,164.0,121.54,92.06
2016,12,25,13,30,17.0,210.0,6.9,25.0,220.0,156.21,119.31
2016,12,25,13,45,8.5,182.0,6.65,25.0,187.0,134.09,102.19
2016,12,25,14,0,0.0,154.0,6.4,25.0,154.0,113.39,86.1
2016,12,25,14,15,20.5,177.5,6.15,24.5,187.5,127.77,102.52
2016,12,25,14,30,41.0,201.0,5.9,24.0,221.0,135.19,109.12
2016,12,25,14,45,20.5,122.0,5.7,24.0,132.0,88.61,70.03
2016,12,25,15,0,0.0,43.0,5.5,24.0,43.0,32.88,22.63
2016,12,25,15,15,0.0,39.0,5.2,23.5,39.0,29.79,20.1
2016,12,25,15,30,0.0,35.0,4.9,23.0,35.0,26.71,17.53
2016,12,25,15,45,235.0,66.5,4.6,23.0,134.0,47.83,35.85
2016,12,25,16,0,470.0,98.0,4.3,23.0,233.0,71.93,56.62
2016,12,25,16,15,408.0,87.5,4.05,22.5,190.0,64.38,50.11
2016,12,25,16,30,346.0,77.0,3.8,22.0,147.0,56.77,43.38
2016,12,25,16,45,250.5,62.0,3.55,21.5,106.0,45.78,33.52
2016,12,25,17,0,155.0,47.0,3.3,21.0,65.0,34.45,23.0
2016,12,25,17,15,77.5,23.5,3.3,21.0,32.5,17.72,4.46
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,152.65,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,300.96,223.37
2016,12,26,8,15,383.0,41.0,2.6,19.5,97.5,389.2,311.65
2016,12,26,8,30,483.0,51.0,2.6,20.0,139.0,477.77,385.73
2016,12,26,8,45,549.5,57.0,2.65,20.5,184.0,534.44,431.72
2016,12,26,9,0,616.0,63.0,2.7,21.0,229.0,588.55,473.49
2016,12,26,9,15,656.5,67.5,2.8,21.5,272.5,617.72,494.88
2016,12,26,9,30,697.0,72.0,2.9,22.0,316.0,643.57,512.99
2016,12,26,9,45,348.5,54.5,3.0,22.5,176.5,347.43,282.54
2016,12,26,10,0,0.0,37.0,3.1,23.0,37.0,28.26,17.69
2016,12,26,10,15,93.5,125.0,3.2,23.0,170.0,188.13,150.15
2016,12,26,10,30,187.0,213.0,3.3,23.0,303.0,337.31,268.06
2016,12,26,10,45,214.0,224.0,3.4,23.5,332.5,354.39,279.68
2016,12,26,11,0,241.0,235.0,3.5,24.0,362.0,368.94,289.49
2016,12,26,11,15,202.0,248.5,3.5,24.0,357.5,344.06,268.65
2016,12,26,11,30,163.0,262.0,3.5,24.0,353.0,320.68,249.29
2016,12,26,11,45,493.5,181.5,3.55,24.5,466.5,426.49,329.11
2016,12,26,12,0,824.0,101.0,3.6,25.0,580.0,490.13,371.54
2016,12,26,12,15,490.5,190.5,3.5,25.0,476.0,375.69,283.38
2016,12,26,12,30,157.0,280.0,3.4,25.0,372.0,277.98,210.95
2016,12,26,12,45,492.5,190.0,3.35,25.5,478.0,314.3,229.48
2016,12,26,13,0,828.0,100.0,3.3,26.0,584.0,312.95,213.68
2016,12,26,13,15,479.0,182.5,3.15,26.0,461.5,240.48,165.78
2016,12,26,13,30,130.0,265.0,3.0,26.0,339.0,203.6,150.28
2016,12,26,13,45,163.5,255.0,2.95,26.0,345.0,187.38,137.02
2016,12,26,14,0,197.0,245.0,2.9,26.0,351.0,167.48,123.8
2016,12,26,14,15,488.5,168.0,2.65,25.5,412.0,112.32,88.92
2016,12,26,14,30,780.0,91.0,2.4,25.0,473.0,77.23,59.92
2016,12,26,14,45,758.5,89.0,2.2,25.0,440.0,75.76,58.85
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,68.65,52.96
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,66.19,51.11
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,63.74,49.24
2016,12,26,15,45,640.0,76.5,1.15,24.0,288.5,61.06,47.02
2016,12,26,16,0,596.0,73.0,0.9,24.0,246.0,58.46,44.82
2016,12,26,16,15,538.5,66.0,0.75,23.5,202.0,53.13,40.26
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,47.81,35.57
2016,12,26,16,45,386.0,49.5,0.5,22.5,115.5,40.22,28.72
2016,12,26,17,0,291.0,40.0,0.4,22.0,73.0,30.49,19.74
2016,12,26,17,15,145.5,20.0,0.4,21.5,36.5,15.3,3.63
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.0,2.0,14.0,9.0,7.08,0.0
2016,12,27,8,0,0.0,18.0,2.2,14.0,18.0,13.71,4.85
2016,12,27,8,15,0.0,32.5,2.2,14.0,32.5,24.85,15.1
2016,12,27,8,30,0.0,47.0,2.2,14.0,47.0,38.11,26.74
2016,12,27,8,45,0.0,63.0,2.2,14.5,63.0,52.55,39.25
2016,12,27,9,0,0.0,79.0,2.2,15.0,79.0,66.53,51.18
2016,12,27,9,15,0.0,94.5,2.15,15.5,94.5,79.63,62.17
2016,12,27,9,30,0.0,110.0,2.1,16.0,110.0,92.5,72.77
2016,12,27,9,45,40.0,144.5,2.05,16.5,161.0,167.64,136.01
2016,12,27,10,0,80.0,179.0,2.0,17.0,212.0,229.84,186.74
2016,12,27,10,15,40.0,163.5,2.0,17.5,180.0,176.96,141.93
2016,12,27,10,30,0.0,148.0,2.0,18.0,148.0,119.81,93.85
2016,12,27,10,45,0.5,157.5,2.0,18.5,158.0,127.02,99.47
2016,12,27,11,0,1.0,167.0,2.0,19.0,168.0,134.14,104.86
2016,12,27,11,15,159.0,205.0,2.0,19.0,294.5,278.88,222.19
2016,12,27,11,30,317.0,243.0,2.0,19.0,421.0,399.86,314.84
2016,12,27,11,45,398.5,230.0,2.0,19.0,458.5,410.71,320.81
2016,12,27,12,0,480.0,217.0,2.0,19.0,496.0,422.67,327.04
2016,12,27,12,15,473.5,223.0,1.95,19.0,500.5,395.22,302.94
2016,12,27,12,30,467.0,229.0,1.9,19.0,505.0,366.87,278.05
2016,12,27,12,45,288.5,251.5,1.85,19.5,421.5,289.86,219.12
2016,12,27,13,0,110.0,274.0,1.8,20.0,338.0,231.13,176.68
2016,12,27,13,15,87.0,262.5,1.75,20.0,313.0,207.49,158.49
2016,12,27,13,30,64.0,251.0,1.7,20.0,288.0,186.7,142.88
2016,12,27,13,45,73.5,245.5,1.65,20.0,286.5,175.88,134.3
2016,12,27,14,0,83.0,240.0,1.6,20.0,285.0,163.78,125.88
2016,12,27,14,15,88.5,229.5,1.55,20.0,275.0,151.88,124.01
2016,12,27,14,30,94.0,219.0,1.5,20.0,265.0,145.64,119.02
2016,12,27,14,45,110.5,205.5,1.5,20.0,256.0,134.0,109.47
2016,12,27,15,0,127.0,192.0,1.5,20.0,247.0,126.57,103.45
2016,12,27,15,15,119.0,175.5,1.45,20.0,223.5,116.89,95.46
2016,12,27,15,30,111.0,159.0,1.4,20.0,200.0,106.94,87.17
2016,12,27,15,45,316.0,123.0,1.35,20.0,219.5,86.97,70.17
2016,12,27,16,0,521.0,87.0,1.3,20.0,239.0,68.15,53.97
2016,12,27,16,15,463.0,78.0,1.15,19.5,196.0,58.6,45.72
2016,12,27,16,30,405.0,69.0,1.0,19.0,153.0,51.85,39.71
2016,12,27,16,45,320.5,56.0,0.9,18.5,112.0,42.11,30.89
2016,12,27,17,0,236.0,43.0,0.8,18.0,71.0,32.35,21.74
2016,12,27,17,15,132.0,26.0,0.8,17.5,40.0,19.63,7.05
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,7.08,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,7.47,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,14.48,5.17
2016,12,28,8,15,0.0,35.5,3.9,19.5,35.5,28.78,17.87
2016,12,28,8,30,0.0,52.0,4.1,20.0,52.0,44.36,31.18
2016,12,28,8,45,0.0,70.5,4.3,20.5,70.5,61.56,45.73
2016,12,28,9,0,0.0,89.0,4.5,21.0,89.0,78.05,59.49
2016,12,28,9,15,2.0,106.5,4.55,21.0,107.0,94.43,73.16
2016,12,28,9,30,4.0,124.0,4.6,21.0,125.0,110.46,86.34
2016,12,28,9,45,8.5,138.5,4.7,21.5,142.0,124.87,97.94
2016,12,28,10,0,13.0,153.0,4.8,22.0,159.0,139.05,109.19
2016,12,28,10,15,158.0,176.5,4.8,22.5,251.5,289.26,232.61
2016,12,28,10,30,303.0,200.0,4.8,23.0,344.0,418.5,334.23
2016,12,28,10,45,267.0,218.5,4.85,23.5,351.0,398.43,315.71
2016,12,28,11,0,231.0,237.0,4.9,24.0,358.0,365.79,288.25
2016,12,28,11,15,253.0,244.0,4.9,24.0,381.5,382.78,300.28
2016,12,28,11,30,275.0,251.0,4.9,24.0,405.0,384.46,300.23
2016,12,28,11,45,384.0,232.0,4.9,24.5,452.5,405.93,314.73
2016,12,28,12,0,493.0,213.0,4.9,25.0,500.0,426.82,327.19
2016,12,28,12,15,353.0,245.5,4.85,25.0,452.0,356.27,271.45
2016,12,28,12,30,213.0,278.0,4.8,25.0,404.0,298.98,227.19
2016,12,28,12,45,483.5,202.5,4.75,25.5,486.5,323.12,237.55
2016,12,28,13,0,754.0,127.0,4.7,26.0,569.0,313.93,217.98
2016,12,28,13,15,486.0,195.5,4.6,26.0,478.5,253.53,176.34
2016,12,28,13,30,218.0,264.0,4.5,26.0,388.0,219.27,159.16
2016,12,28,13,45,153.0,253.5,4.4,26.0,339.0,186.62,136.99
2016,12,28,14,0,88.0,243.0,4.3,26.0,290.0,166.06,125.05
2016,12,28,14,15,116.0,233.5,4.1,26.0,292.5,149.42,119.54
2016,12,28,14,30,144.0,224.0,3.9,26.0,295.0,144.71,115.86
2016,12,28,14,45,272.5,193.0,3.75,26.0,316.5,126.85,101.28
2016,12,28,15,0,401.0,162.0,3.6,26.0,338.0,109.12,86.71
2016,12,28,15,15,527.0,125.0,3.2,25.5,334.0,89.21,70.32
2016,12,28,15,30,653.0,88.0,2.8,25.0,330.0,68.89,53.4
2016,12,28,15,45,619.5,82.0,2.4,24.5,289.0,64.73,50.06
2016,12,28,16,0,586.0,76.0,2.0,24.0,248.0,60.53,46.6
2016,12,28,16,15,531.0,68.5,1.8,23.0,204.5,54.91,41.89
2016,12,28,16,30,476.0,61.0,1.6,22.0,161.0,49.28,37.01
2016,12,28,16,45,397.0,50.5,1.45,21.5,119.0,41.03,29.58
2016,12,28,17,0,318.0,40.0,1.3,21.0,77.0,32.75,21.82
2016,12,28,17,15,191.5,25.0,1.35,20.5,44.5,19.1,7.08
2016,12,28,17,30,65.0,10.0,1.4,20.0,12.0,7.87,0.0
2016,12,28,17,45,32.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,79.0,15.0,5.4,10.5,21.5,70.48,0.0
2016,12,29,8,0,158.0,30.0,5.4,11.0,43.0,205.34,154.45
2016,12,29,8,15,193.0,47.5,5.5,11.0,74.5,251.17,208.73
2016,12,29,8,30,228.0,65.0,5.6,11.0,106.0,278.87,236.93
2016,12,29,8,45,249.5,82.0,5.7,11.0,139.0,311.99,267.12
2016,12,29,9,0,271.0,99.0,5.8,11.0,172.0,343.62,294.78
2016,12,29,9,15,280.0,116.5,5.95,11.0,203.5,364.56,312.29
2016,12,29,9,30,289.0,134.0,6.1,11.0,235.0,383.61,327.62
2016,12,29,9,45,291.5,151.5,6.3,11.5,263.0,395.8,336.15
2016,12,29,10,0,294.0,169.0,6.5,12.0,291.0,406.07,342.84
2016,12,29,10,15,205.5,191.0,6.45,12.0,280.0,339.35,284.8
2016,12,29,10,30,117.0,213.0,6.4,12.0,269.0,290.66,241.63
2016,12,29,10,45,124.5,227.0,6.4,12.0,289.5,300.02,248.71
2016,12,29,11,0,132.0,241.0,6.4,12.0,310.0,308.06,254.51
2016,12,29,11,15,177.5,249.5,6.35,12.0,346.5,332.06,273.77
2016,12,29,11,30,223.0,258.0,6.3,12.0,383.0,352.1,289.21
2016,12,29,11,45,289.5,253.0,6.3,12.5,419.5,376.01,306.73
2016,12,29,12,0,356.0,248.0,6.3,13.0,456.0,383.77,310.27
2016,12,29,12,15,409.5,237.0,6.2,13.0,478.0,374.84,300.04
2016,12,29,12,30,463.0,226.0,6.1,13.0,500.0,365.63,288.59
2016,12,29,12,45,364.0,247.0,6.1,13.5,462.0,313.56,244.75
2016,12,29,13,0,265.0,268.0,6.1,14.0,424.0,274.04,212.59
2016,12,29,13,15,266.5,262.0,6.0,14.0,416.5,248.37,189.83
2016,12,29,13,30,268.0,256.0,5.9,14.0,409.0,222.39,167.52
2016,12,29,13,45,240.0,251.0,5.8,14.0,384.5,196.17,148.0
2016,12,29,14,0,212.0,246.0,5.7,14.0,360.0,171.11,132.13
2016,12,29,14,15,212.5,233.5,5.65,14.0,343.0,151.6,127.35
2016,12,29,14,30,213.0,221.0,5.6,14.0,326.0,144.75,121.65
2016,12,29,14,45,404.0,170.5,5.55,14.0,353.5,113.4,94.56
2016,12,29,15,0,595.0,120.0,5.5,14.0,381.0,88.62,73.01
2016,12,29,15,15,704.0,93.0,5.25,13.5,375.0,72.59,59.14
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,60.33,48.47
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,56.79,45.39
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,53.22,42.23
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,48.61,38.21
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,44.02,34.05
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,37.5,27.89
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,28.58,19.34
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,20.09,8.81
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,11.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.75,7.5,0.5,0.39,0.0
2016,12,30,8,0,0.0,1.0,0.8,8.0,1.0,0.75,0.0
2016,12,30,8,15,0.0,2.0,0.85,8.0,2.0,1.51,0.0
2016,12,30,8,30,0.0,3.0,0.9,8.0,3.0,2.27,0.0
2016,12,30,8,45,0.0,4.0,1.0,8.5,4.0,3.03,0.0
2016,12,30,9,0,0.0,5.0,1.1,9.0,5.0,3.79,0.0
2016,12,30,9,15,0.0,6.0,1.35,9.5,6.0,4.55,0.0
2016,12,30,9,30,0.0,7.0,1.6,10.0,7.0,5.32,0.0
2016,12,30,9,45,0.0,42.5,1.85,10.5,42.5,32.48,22.63
2016,12,30,10,0,0.0,78.0,2.1,11.0,78.0,59.97,46.17
2016,12,30,10,15,0.0,85.0,2.2,11.0,85.0,65.62,50.86
2016,12,30,10,30,0.0,92.0,2.3,11.0,92.0,71.23,55.52
2016,12,30,10,45,24.0,156.5,2.4,11.5,169.5,150.92,122.9
2016,12,30,11,0,48.0,221.0,2.5,12.0,247.0,223.65,182.48
2016,12,30,11,15,50.0,231.0,2.55,11.5,258.5,227.97,185.7
2016,12,30,11,30,52.0,241.0,2.6,11.0,270.0,231.76,188.68
2016,12,30,11,45,27.5,211.0,2.7,11.0,226.5,187.03,151.53
2016,12,30,12,0,3.0,181.0,2.8,11.0,183.0,141.92,114.08
2016,12,30,12,15,52.0,228.5,2.85,11.0,259.5,202.94,164.09
2016,12,30,12,30,101.0,276.0,2.9,11.0,336.0,251.64,202.39
2016,12,30,12,45,57.5,244.0,2.95,11.0,278.5,204.1,163.76
2016,12,30,13,0,14.0,212.0,3.0,11.0,221.0,162.73,130.8
2016,12,30,13,15,7.0,155.0,3.0,10.5,159.5,118.6,94.63
2016,12,30,13,30,0.0,98.0,3.0,10.0,98.0,75.24,58.67
2016,12,30,13,45,2.0,137.0,3.05,10.0,138.0,103.18,82.32
2016,12,30,14,0,4.0,176.0,3.1,10.0,178.0,128.29,103.51
2016,12,30,14,15,2.0,158.5,3.1,10.0,159.5,115.62,97.44
2016,12,30,14,30,0.0,141.0,3.1,10.0,141.0,103.81,87.21
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,83.39,69.27
2016,12,30,15,0,0.0,81.0,3.1,10.0,81.0,62.18,50.48
2016,12,30,15,15,0.0,73.5,3.05,10.0,73.5,56.42,45.43
2016,12,30,15,30,0.0,66.0,3.0,10.0,66.0,50.61,40.29
2016,12,30,15,45,0.0,57.5,3.0,10.0,57.5,44.03,34.42
2016,12,30,16,0,0.0,49.0,3.0,10.0,49.0,37.47,28.5
2016,12,30,16,15,0.0,40.5,2.75,9.5,40.5,30.93,22.58
2016,12,30,16,30,0.0,32.0,2.5,9.0,32.0,24.4,16.57
2016,12,30,16,45,0.0,23.5,2.3,9.0,23.5,17.89,10.48
2016,12,30,17,0,0.0,15.0,2.1,9.0,15.0,11.39,4.39
2016,12,30,17,15,0.0,8.5,2.15,9.0,8.5,6.44,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
